Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,15,868.5,69.0,1.05,20.3,503.0,655.35,507.17
2018,1,11,13,30,861.0,68.0,1.2,20.3,487.0,613.65,477.28
2018,1,11,13,45,792.0,80.5,1.35,20.25,452.0,552.48,431.47
2018,1,11,14,0,723.0,93.0,1.5,20.2,417.0,491.49,384.61
2018,1,11,14,15,764.5,78.0,1.6,20.0,401.0,457.95,357.34
2018,1,11,14,30,806.0,63.0,1.7,19.8,385.0,419.36,324.29
2018,1,11,14,45,782.0,60.5,1.75,19.55,350.5,363.35,276.62
2018,1,11,15,0,758.0,58.0,1.8,19.3,316.0,308.44,228.61
2018,1,11,15,15,724.5,55.0,1.8,19.3,277.5,251.91,178.51
2018,1,11,15,30,691.0,52.0,1.8,19.3,239.0,198.15,130.98
2018,1,11,15,45,640.0,48.0,1.35,17.9,198.5,143.89,86.12
2018,1,11,16,0,589.0,44.0,0.9,16.5,158.0,95.1,50.16
2018,1,11,16,15,448.0,40.0,0.9,16.0,114.0,46.89,24.42
2018,1,11,16,30,307.0,36.0,0.9,15.5,70.0,29.51,19.09
2018,1,11,16,45,179.5,23.5,0.95,14.95,41.0,18.53,3.31
2018,1,11,17,0,52.0,11.0,1.0,14.4,12.0,10.01,0.0
2018,1,11,17,15,26.0,5.5,0.95,14.3,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,7,15,78.0,7.5,1.65,10.45,10.0,0.0,0.0
2018,1,12,7,30,156.0,15.0,1.7,10.8,20.0,103.22,0.0
2018,1,12,7,45,252.5,24.5,1.8,11.15,47.5,219.13,130.54
2018,1,12,8,0,349.0,34.0,1.9,11.5,75.0,309.91,249.35
2018,1,12,8,15,274.5,52.0,2.0,11.95,92.5,290.22,240.15
2018,1,12,8,30,200.0,70.0,2.1,12.4,110.0,251.91,210.68
2018,1,12,8,45,184.5,84.5,2.15,12.85,128.0,262.43,220.35
2018,1,12,9,0,169.0,99.0,2.2,13.3,146.0,271.38,227.63
2018,1,12,9,15,148.0,119.5,2.25,13.95,165.0,267.53,223.56
2018,1,12,9,30,127.0,140.0,2.3,14.6,184.0,276.78,229.7
2018,1,12,9,45,156.0,153.0,2.35,15.25,212.5,316.09,261.51
2018,1,12,10,0,185.0,166.0,2.4,15.9,241.0,355.69,292.79
2018,1,12,10,15,236.0,173.0,2.45,16.4,275.5,422.91,345.81
2018,1,12,10,30,287.0,180.0,2.5,16.9,310.0,473.49,384.88
2018,1,12,10,45,298.5,190.5,2.6,17.4,331.5,493.33,398.89
2018,1,12,11,0,310.0,201.0,2.7,17.9,353.0,511.77,411.88
2018,1,12,11,15,365.5,196.0,2.75,18.2,380.5,547.44,439.38
2018,1,12,11,30,421.0,191.0,2.8,18.5,408.0,597.1,476.53
2018,1,12,11,45,475.5,180.0,2.9,18.8,428.5,620.15,493.96
2018,1,12,12,0,530.0,169.0,3.0,19.1,449.0,639.44,508.59
2018,1,12,12,15,667.0,135.0,3.0,19.2,487.0,700.79,555.56
2018,1,12,12,30,804.0,101.0,3.0,19.3,525.0,742.47,585.54
2018,1,12,12,45,851.5,88.0,3.05,19.35,531.5,736.02,580.87
2018,1,12,13,0,899.0,75.0,3.1,19.4,538.0,718.63,568.65
2018,1,12,13,15,878.5,75.0,3.05,19.35,516.5,670.66,532.52
2018,1,12,13,30,858.0,75.0,3.0,19.3,495.0,625.11,496.86
2018,1,12,13,45,832.0,75.0,3.0,19.2,467.0,571.35,454.58
2018,1,12,14,0,806.0,75.0,3.0,19.1,439.0,517.55,411.29
2018,1,12,14,15,788.5,71.0,2.95,18.8,408.0,463.95,367.25
2018,1,12,14,30,771.0,67.0,2.9,18.5,377.0,410.32,321.9
2018,1,12,14,45,727.0,69.0,2.85,18.25,341.0,353.0,272.63
2018,1,12,15,0,683.0,71.0,2.8,18.0,305.0,297.96,224.4
2018,1,12,15,15,679.0,65.0,2.8,18.0,274.5,249.99,180.21
2018,1,12,15,30,675.0,59.0,2.8,18.0,244.0,203.1,136.87
2018,1,12,15,45,500.0,61.5,2.1,16.4,186.0,134.82,85.49
2018,1,12,16,0,325.0,64.0,1.4,14.8,128.0,85.93,53.49
2018,1,12,16,15,262.0,52.0,1.35,14.0,95.0,50.6,31.22
2018,1,12,16,30,199.0,40.0,1.3,13.2,62.0,31.04,20.72
2018,1,12,16,45,126.5,26.0,1.25,12.45,37.5,20.43,5.78
2018,1,12,17,0,54.0,12.0,1.2,11.7,13.0,10.91,0.0
2018,1,12,17,15,27.0,6.0,1.15,11.4,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,13,7,15,42.0,6.5,2.0,9.55,8.0,0.0,0.0
2018,1,13,7,30,84.0,13.0,2.1,10.3,16.0,60.06,0.0
2018,1,13,7,45,152.0,27.0,2.15,11.05,41.5,160.52,96.36
2018,1,13,8,0,220.0,41.0,2.2,11.8,67.0,233.31,187.53
2018,1,13,8,15,338.0,50.5,2.3,12.5,109.5,331.79,274.94
2018,1,13,8,30,456.0,60.0,2.4,13.2,152.0,442.56,368.35
2018,1,13,8,45,532.0,64.5,2.55,13.9,195.5,519.68,431.26
2018,1,13,9,0,608.0,69.0,2.7,14.6,239.0,598.65,493.02
2018,1,13,9,15,591.5,81.0,2.6,15.3,266.0,613.69,502.66
2018,1,13,9,30,575.0,93.0,2.5,16.0,293.0,625.41,509.45
2018,1,13,9,45,625.0,94.0,2.45,16.75,331.5,677.07,546.0
2018,1,13,10,0,675.0,95.0,2.4,17.5,370.0,727.29,580.11
2018,1,13,10,15,612.5,114.5,2.45,18.3,377.5,700.81,557.89
2018,1,13,10,30,550.0,134.0,2.5,19.1,385.0,663.03,527.98
2018,1,13,10,45,600.0,129.0,2.55,19.9,414.5,706.11,557.82
2018,1,13,11,0,650.0,124.0,2.6,20.7,444.0,739.46,579.56
2018,1,13,11,15,771.0,100.0,2.65,21.2,491.0,802.29,622.78
2018,1,13,11,30,892.0,76.0,2.7,21.7,538.0,857.16,659.44
2018,1,13,11,45,902.0,75.0,2.75,22.2,548.0,849.03,652.01
2018,1,13,12,0,912.0,74.0,2.8,22.7,558.0,837.17,642.66
2018,1,13,12,15,887.0,80.5,2.7,22.9,551.0,802.9,617.53
2018,1,13,12,30,862.0,87.0,2.6,23.1,544.0,772.5,595.35
2018,1,13,12,45,880.0,80.5,2.55,23.3,541.5,744.55,575.24
2018,1,13,13,0,898.0,74.0,2.5,23.5,539.0,718.74,556.67
2018,1,13,13,15,891.5,73.5,2.35,23.5,523.5,679.51,527.35
2018,1,13,13,30,885.0,73.0,2.2,23.5,508.0,638.02,495.12
2018,1,13,13,45,874.0,72.0,2.05,23.5,485.5,591.32,458.45
2018,1,13,14,0,863.0,71.0,1.9,23.5,463.0,545.45,421.54
2018,1,13,14,15,804.0,76.5,1.7,23.2,423.5,479.08,368.86
2018,1,13,14,30,745.0,82.0,1.5,22.9,384.0,416.06,317.88
2018,1,13,14,45,733.5,76.5,1.25,22.6,352.5,364.68,274.21
2018,1,13,15,0,722.0,71.0,1.0,22.3,321.0,313.12,229.28
2018,1,13,15,15,694.5,65.0,1.0,22.3,282.5,256.89,180.73
2018,1,13,15,30,667.0,59.0,1.0,22.3,244.0,201.44,132.79
2018,1,13,15,45,607.5,54.5,0.95,20.85,201.5,146.1,88.28
2018,1,13,16,0,548.0,50.0,0.9,19.4,159.0,97.25,52.65
2018,1,13,16,15,473.5,43.0,0.95,18.95,120.5,52.39,27.17
2018,1,13,16,30,399.0,36.0,1.0,18.5,82.0,29.4,18.97
2018,1,13,16,45,261.5,25.0,1.05,18.1,50.0,20.74,6.86
2018,1,13,17,0,124.0,14.0,1.1,17.7,18.0,12.73,0.0
2018,1,13,17,15,62.0,7.0,1.05,17.5,9.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,7,15,49.0,7.0,1.35,12.8,8.5,0.0,0.0
2018,1,14,7,30,98.0,14.0,1.4,13.4,17.0,69.01,0.0
2018,1,14,7,45,182.5,27.0,1.45,14.05,44.5,179.58,109.12
2018,1,14,8,0,267.0,40.0,1.5,14.7,72.0,262.3,208.58
2018,1,14,8,15,320.5,51.5,1.8,15.45,105.5,321.23,262.59
2018,1,14,8,30,374.0,63.0,2.1,16.2,139.0,383.68,316.27
2018,1,14,8,45,362.5,78.5,2.4,17.0,165.5,404.99,334.44
2018,1,14,9,0,351.0,94.0,2.7,17.8,192.0,423.98,349.63
2018,1,14,9,15,321.5,113.5,2.65,18.3,213.5,414.61,341.22
2018,1,14,9,30,292.0,133.0,2.6,18.8,235.0,419.4,343.21
2018,1,14,9,45,343.0,140.0,2.5,19.35,271.5,472.63,384.33
2018,1,14,10,0,394.0,147.0,2.4,19.9,308.0,543.91,437.33
2018,1,14,10,15,482.5,140.0,2.5,20.45,351.0,612.86,489.19
2018,1,14,10,30,571.0,133.0,2.6,21.0,394.0,687.65,543.34
2018,1,14,10,45,725.0,102.5,2.7,21.55,450.5,784.42,611.27
2018,1,14,11,0,879.0,72.0,2.8,22.1,507.0,862.37,664.01
2018,1,14,11,15,885.5,73.0,2.75,22.3,522.5,861.14,660.94
2018,1,14,11,30,892.0,74.0,2.7,22.5,538.0,856.32,656.19
2018,1,14,11,45,733.5,116.0,2.7,22.75,501.5,771.08,595.43
2018,1,14,12,0,575.0,158.0,2.7,23.0,465.0,665.61,518.68
2018,1,14,12,15,341.0,188.5,2.6,23.0,370.5,483.45,380.29
2018,1,14,12,30,107.0,219.0,2.5,23.0,276.0,314.03,246.35
2018,1,14,12,45,148.5,214.0,2.4,22.95,292.0,333.26,262.67
2018,1,14,13,0,190.0,209.0,2.3,22.9,308.0,349.56,275.74
2018,1,14,13,15,343.0,186.0,2.1,22.75,358.5,427.57,337.18
2018,1,14,13,30,496.0,163.0,1.9,22.6,409.0,492.81,386.29
2018,1,14,13,45,664.5,119.0,1.7,22.5,432.5,525.74,409.86
2018,1,14,14,0,833.0,75.0,1.5,22.4,456.0,535.72,414.83
2018,1,14,14,15,645.0,100.5,1.3,22.05,384.5,428.57,331.51
2018,1,14,14,30,457.0,126.0,1.1,21.7,313.0,331.89,256.29
2018,1,14,14,45,376.0,123.0,0.9,21.4,268.0,270.46,207.26
2018,1,14,15,0,295.0,120.0,0.7,21.1,223.0,212.78,161.03
2018,1,14,15,15,262.5,113.0,0.7,21.1,196.5,178.28,132.35
2018,1,14,15,30,230.0,106.0,0.7,21.1,170.0,147.04,106.47
2018,1,14,15,45,189.0,91.0,0.75,19.9,138.0,110.96,78.13
2018,1,14,16,0,148.0,76.0,0.8,18.7,106.0,79.84,54.72
2018,1,14,16,15,120.5,59.5,0.85,18.15,80.0,53.11,35.53
2018,1,14,16,30,93.0,43.0,0.9,17.6,54.0,34.05,23.07
2018,1,14,16,45,60.0,27.0,1.0,17.05,33.0,22.43,8.98
2018,1,14,17,0,27.0,11.0,1.1,16.5,12.0,10.01,0.0
2018,1,14,17,15,13.5,5.5,1.05,16.5,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,7,15,8.0,3.0,0.9,12.55,3.5,0.0,0.0
2018,1,15,7,30,16.0,6.0,0.9,12.9,7.0,14.65,0.0
2018,1,15,7,45,10.5,11.5,0.9,13.25,12.5,16.78,5.44
2018,1,15,8,0,5.0,17.0,0.9,13.6,18.0,18.52,9.74
2018,1,15,8,15,2.5,22.0,0.95,14.25,22.5,21.09,12.25
2018,1,15,8,30,0.0,27.0,1.0,14.9,27.0,23.76,14.62
2018,1,15,8,45,0.0,35.0,1.05,15.55,35.0,30.84,20.72
2018,1,15,9,0,0.0,43.0,1.1,16.2,43.0,37.92,26.74
2018,1,15,9,15,0.0,58.5,1.2,16.6,58.5,51.67,38.35
2018,1,15,9,30,0.0,74.0,1.3,17.0,74.0,66.13,50.42
2018,1,15,9,45,0.0,64.0,1.35,17.4,64.0,56.55,42.21
2018,1,15,10,0,0.0,54.0,1.4,17.8,54.0,47.68,34.63
2018,1,15,10,15,63.5,107.5,1.6,18.55,136.5,174.96,141.93
2018,1,15,10,30,127.0,161.0,1.8,19.3,219.0,294.05,237.92
2018,1,15,10,45,248.0,177.5,2.0,20.05,298.5,434.05,348.23
2018,1,15,11,0,369.0,194.0,2.2,20.8,378.0,555.55,440.31
2018,1,15,11,15,369.5,199.5,2.2,21.2,388.0,556.73,439.01
2018,1,15,11,30,370.0,205.0,2.2,21.6,398.0,556.36,437.43
2018,1,15,11,45,324.5,218.0,2.25,22.05,389.0,524.86,411.88
2018,1,15,12,0,279.0,231.0,2.3,22.5,380.0,493.29,386.44
2018,1,15,12,15,307.5,226.5,2.05,22.2,391.0,500.83,392.24
2018,1,15,12,30,336.0,222.0,1.8,21.9,402.0,506.01,395.83
2018,1,15,12,45,387.0,208.0,1.6,21.6,412.5,514.61,402.48
2018,1,15,13,0,438.0,194.0,1.4,21.3,423.0,530.95,414.15
2018,1,15,13,15,432.5,188.5,1.2,20.9,409.5,501.5,391.26
2018,1,15,13,30,427.0,183.0,1.0,20.5,396.0,471.17,367.78
2018,1,15,13,45,437.0,171.5,0.85,20.05,381.0,443.15,346.18
2018,1,15,14,0,447.0,160.0,0.7,19.6,366.0,413.27,322.59
2018,1,15,14,15,367.5,161.0,0.65,19.3,323.5,342.91,267.98
2018,1,15,14,30,288.0,162.0,0.6,19.0,281.0,287.64,224.56
2018,1,15,14,45,248.5,152.0,0.55,18.65,248.5,244.61,190.16
2018,1,15,15,0,209.0,142.0,0.5,18.3,216.0,205.51,158.56
2018,1,15,15,15,189.5,127.0,0.5,18.3,188.0,168.85,128.22
2018,1,15,15,30,170.0,112.0,0.5,18.3,160.0,137.98,102.51
2018,1,15,15,45,126.5,95.5,0.65,17.4,128.0,104.33,76.2
2018,1,15,16,0,83.0,79.0,0.8,16.5,96.0,76.03,54.76
2018,1,15,16,15,63.5,61.5,0.85,15.95,72.5,53.41,37.43
2018,1,15,16,30,44.0,44.0,0.9,15.4,49.0,35.74,24.85
2018,1,15,16,45,34.5,28.0,1.0,14.85,31.0,23.19,10.49
2018,1,15,17,0,25.0,12.0,1.1,14.3,13.0,10.91,0.0
2018,1,15,17,15,12.5,6.0,1.05,14.05,6.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.25,12.9,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,16,7,15,5.0,4.5,0.5,13.95,4.5,0.0,0.0
2018,1,16,7,30,10.0,9.0,0.5,14.3,9.0,13.93,0.0
2018,1,16,7,45,5.0,17.5,0.45,14.65,17.5,18.5,6.65
2018,1,16,8,0,0.0,26.0,0.4,15.0,26.0,22.91,13.17
2018,1,16,8,15,0.0,37.0,0.5,15.25,37.0,32.65,21.84
2018,1,16,8,30,0.0,48.0,0.6,15.5,48.0,43.04,30.91
2018,1,16,8,45,47.0,74.5,0.65,15.8,88.0,115.71,93.71
2018,1,16,9,0,94.0,101.0,0.7,16.1,128.0,199.99,164.35
2018,1,16,9,15,122.0,122.5,0.8,16.65,162.5,250.37,205.19
2018,1,16,9,30,150.0,144.0,0.9,17.2,197.0,301.06,245.48
2018,1,16,9,45,171.5,155.5,1.05,17.7,222.0,332.42,269.98
2018,1,16,10,0,193.0,167.0,1.2,18.2,247.0,363.94,294.32
2018,1,16,10,15,223.0,179.5,1.2,18.45,278.0,420.71,337.38
2018,1,16,10,30,253.0,192.0,1.2,18.7,309.0,460.22,366.57
2018,1,16,10,45,192.5,194.5,1.15,18.95,286.0,390.27,310.92
2018,1,16,11,0,132.0,197.0,1.1,19.2,263.0,336.87,267.86
2018,1,16,11,15,171.0,207.5,1.05,19.3,295.5,379.37,301.12
2018,1,16,11,30,210.0,218.0,1.0,19.4,328.0,420.33,331.98
2018,1,16,11,45,194.0,225.0,0.95,19.5,328.0,409.14,322.03
2018,1,16,12,0,178.0,232.0,0.9,19.6,328.0,397.67,312.34
2018,1,16,12,15,116.0,225.0,0.9,19.65,287.5,333.5,262.06
2018,1,16,12,30,54.0,218.0,0.9,19.7,247.0,259.65,203.91
2018,1,16,12,45,213.0,204.0,0.85,19.75,316.5,382.52,302.05
2018,1,16,13,0,372.0,190.0,0.8,19.8,386.0,469.15,368.04
2018,1,16,13,15,331.5,197.0,0.9,19.85,368.0,433.05,339.68
2018,1,16,13,30,291.0,204.0,1.0,19.9,350.0,398.72,313.36
2018,1,16,13,45,195.0,194.5,1.1,19.9,290.5,308.54,243.62
2018,1,16,14,0,99.0,185.0,1.2,19.9,231.0,228.89,180.82
2018,1,16,14,15,145.0,176.5,1.15,19.75,239.0,243.28,192.42
2018,1,16,14,30,191.0,168.0,1.1,19.6,247.0,245.81,193.55
2018,1,16,14,45,120.5,145.0,1.05,19.4,193.5,184.25,144.34
2018,1,16,15,0,50.0,122.0,1.0,19.2,140.0,127.44,99.19
2018,1,16,15,15,68.5,115.0,1.0,19.2,136.5,122.35,94.27
2018,1,16,15,30,87.0,108.0,1.0,19.2,133.0,116.58,88.25
2018,1,16,15,45,93.0,94.0,0.85,18.25,117.0,97.98,72.3
2018,1,16,16,0,99.0,80.0,0.7,17.3,101.0,78.71,56.16
2018,1,16,16,15,78.0,63.0,0.7,16.8,77.0,55.39,38.56
2018,1,16,16,30,57.0,46.0,0.7,16.3,53.0,37.24,26.13
2018,1,16,16,45,39.5,29.5,0.75,15.8,33.5,24.36,12.0
2018,1,16,17,0,22.0,13.0,0.8,15.3,14.0,11.82,0.0
2018,1,16,17,15,11.0,6.5,0.85,15.05,7.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.25,13.6,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,7,15,31.0,7.0,0.7,12.85,8.0,0.0,0.0
2018,1,17,7,30,62.0,14.0,0.8,13.3,16.0,48.38,0.0
2018,1,17,7,45,114.0,29.0,0.9,13.75,40.0,128.97,82.13
2018,1,17,8,0,166.0,44.0,1.0,14.2,64.0,187.83,149.49
2018,1,17,8,15,204.5,59.0,1.05,14.65,94.0,237.35,194.2
2018,1,17,8,30,243.0,74.0,1.1,15.1,124.0,289.12,238.71
2018,1,17,8,45,260.0,89.0,1.15,15.5,153.5,326.28,269.78
2018,1,17,9,0,277.0,104.0,1.2,15.9,183.0,363.5,299.85
2018,1,17,9,15,319.5,115.5,1.2,16.4,219.0,416.24,341.4
2018,1,17,9,30,362.0,127.0,1.2,16.9,255.0,487.1,395.03
2018,1,17,9,45,384.5,137.0,1.25,17.4,285.5,522.36,420.46
2018,1,17,10,0,407.0,147.0,1.3,17.9,316.0,556.6,444.89
2018,1,17,10,15,417.5,156.5,1.25,18.3,340.5,578.42,459.01
2018,1,17,10,30,428.0,166.0,1.2,18.7,365.0,598.46,471.67
2018,1,17,10,45,445.5,171.5,1.15,19.1,387.5,617.99,484.01
2018,1,17,11,0,463.0,177.0,1.1,19.5,410.0,635.48,494.7
2018,1,17,11,15,489.5,175.5,0.95,19.85,428.5,650.42,502.91
2018,1,17,11,30,516.0,174.0,0.8,20.2,447.0,662.83,509.06
2018,1,17,11,45,551.5,166.0,0.7,20.5,461.5,672.54,514.11
2018,1,17,12,0,587.0,158.0,0.6,20.8,476.0,685.3,520.94
2018,1,17,12,15,468.5,189.0,0.6,21.0,443.0,602.59,459.99
2018,1,17,12,30,350.0,220.0,0.6,21.2,410.0,515.78,396.16
2018,1,17,12,45,415.5,202.5,0.65,21.45,425.0,543.77,417.93
2018,1,17,13,0,481.0,185.0,0.7,21.7,440.0,553.94,425.62
2018,1,17,13,15,503.0,173.5,0.85,21.75,433.5,535.22,413.01
2018,1,17,13,30,525.0,162.0,1.0,21.8,427.0,513.44,397.84
2018,1,17,13,45,559.5,145.5,1.15,21.9,416.5,490.72,381.33
2018,1,17,14,0,594.0,129.0,1.3,22.0,406.0,468.41,364.07
2018,1,17,14,15,572.0,124.5,1.25,21.85,378.0,420.84,326.33
2018,1,17,14,30,550.0,120.0,1.2,21.7,350.0,374.15,288.56
2018,1,17,14,45,491.0,119.0,1.1,21.6,311.5,314.13,239.97
2018,1,17,15,0,432.0,118.0,1.0,21.5,273.0,263.13,198.06
2018,1,17,15,15,414.5,106.0,1.0,21.5,241.0,219.33,160.77
2018,1,17,15,30,397.0,94.0,1.0,21.5,209.0,177.19,124.64
2018,1,17,15,45,377.5,81.0,0.75,20.3,176.5,135.66,90.09
2018,1,17,16,0,358.0,68.0,0.5,19.1,144.0,96.35,59.35
2018,1,17,16,15,281.5,57.0,0.55,18.55,108.0,58.52,35.56
2018,1,17,16,30,205.0,46.0,0.6,18.0,72.0,35.48,24.54
2018,1,17,16,45,132.0,31.0,0.65,17.45,45.0,24.22,12.4
2018,1,17,17,0,59.0,16.0,0.7,16.9,18.0,14.55,0.0
2018,1,17,17,15,29.5,8.0,0.7,16.7,9.0,7.28,0.0
2018,1,17,17,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.35,10.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,7,15,27.0,7.0,1.0,11.75,8.0,0.0,0.0
2018,1,18,7,30,54.0,14.0,1.1,12.5,16.0,43.8,0.0
2018,1,18,7,45,99.5,29.5,1.25,13.3,39.5,121.21,78.59
2018,1,18,8,0,145.0,45.0,1.4,14.1,63.0,175.6,139.92
2018,1,18,8,15,181.5,60.5,1.45,14.65,92.5,223.73,183.35
2018,1,18,8,30,218.0,76.0,1.5,15.2,122.0,273.98,226.7
2018,1,18,8,45,222.0,92.0,1.55,15.8,147.5,301.89,250.03
2018,1,18,9,0,226.0,108.0,1.6,16.4,173.0,329.14,271.92
2018,1,18,9,15,242.0,123.5,1.65,17.05,202.0,364.68,299.82
2018,1,18,9,30,258.0,139.0,1.7,17.7,231.0,399.89,326.65
2018,1,18,9,45,249.5,155.0,1.8,18.35,251.5,414.37,336.32
2018,1,18,10,0,241.0,171.0,1.9,19.0,272.0,427.38,344.75
2018,1,18,10,15,267.5,181.5,1.95,19.25,300.5,462.37,371.24
2018,1,18,10,30,294.0,192.0,2.0,19.5,329.0,496.6,396.64
2018,1,18,10,45,291.0,203.0,2.1,19.8,344.0,504.42,401.31
2018,1,18,11,0,288.0,214.0,2.2,20.1,359.0,510.88,405.14
2018,1,18,11,15,257.0,225.5,2.3,20.15,358.0,492.33,389.92
2018,1,18,11,30,226.0,237.0,2.4,20.2,357.0,457.28,362.58
2018,1,18,11,45,281.0,231.0,2.55,20.25,382.5,505.1,400.03
2018,1,18,12,0,336.0,225.0,2.7,20.3,408.0,534.5,423.1
2018,1,18,12,15,330.5,224.5,2.8,20.25,404.5,518.51,410.79
2018,1,18,12,30,325.0,224.0,2.9,20.2,401.0,501.59,397.98
2018,1,18,12,45,401.0,206.0,2.95,20.1,421.5,537.58,426.53
2018,1,18,13,0,477.0,188.0,3.0,20.0,442.0,555.32,440.86
2018,1,18,13,15,464.0,185.0,3.0,19.95,426.5,522.04,414.92
2018,1,18,13,30,451.0,182.0,3.0,19.9,411.0,488.27,388.56
2018,1,18,13,45,451.0,173.5,3.05,19.8,394.0,456.41,363.61
2018,1,18,14,0,451.0,165.0,3.1,19.7,377.0,423.46,337.23
2018,1,18,14,15,441.5,155.0,3.1,19.45,352.0,383.33,304.72
2018,1,18,14,30,432.0,145.0,3.1,19.2,327.0,343.29,271.55
2018,1,18,14,45,431.5,132.5,3.1,18.95,301.5,304.7,238.64
2018,1,18,15,0,431.0,120.0,3.1,18.7,276.0,265.61,204.47
2018,1,18,15,15,432.0,105.5,3.1,18.7,247.0,224.72,167.9
2018,1,18,15,30,433.0,91.0,3.1,18.7,218.0,183.44,130.72
2018,1,18,15,45,383.5,78.0,2.75,17.7,177.5,134.83,90.63
2018,1,18,16,0,334.0,65.0,2.4,16.7,137.0,92.02,57.52
2018,1,18,16,15,308.0,54.5,2.2,16.2,109.0,58.32,34.87
2018,1,18,16,30,282.0,44.0,2.0,15.7,81.0,34.04,23.62
2018,1,18,16,45,195.0,30.5,1.75,15.2,51.5,23.88,12.76
2018,1,18,17,0,108.0,17.0,1.5,14.7,22.0,15.46,0.0
2018,1,18,17,15,54.0,8.5,1.55,14.55,11.0,7.73,0.0
2018,1,18,17,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,7,15,7.0,3.5,1.25,8.95,4.0,0.0,0.0
2018,1,19,7,30,14.0,7.0,1.5,9.5,8.0,14.43,0.0
2018,1,19,7,45,7.0,15.0,1.75,10.0,15.5,17.78,7.1
2018,1,19,8,0,0.0,23.0,2.0,10.5,23.0,20.25,11.29
2018,1,19,8,15,0.0,34.5,2.1,10.85,34.5,30.42,20.37
2018,1,19,8,30,0.0,46.0,2.2,11.2,46.0,40.61,29.38
2018,1,19,8,45,0.0,66.0,2.3,11.5,66.0,61.38,47.4
2018,1,19,9,0,0.0,86.0,2.4,11.8,86.0,82.27,65.33
2018,1,19,9,15,40.5,114.5,2.45,12.05,129.0,157.79,130.86
2018,1,19,9,30,81.0,143.0,2.5,12.3,172.0,226.51,189.2
2018,1,19,9,45,337.5,129.0,2.5,12.55,268.0,473.29,395.63
2018,1,19,10,0,594.0,115.0,2.5,12.8,364.0,686.97,561.84
2018,1,19,10,15,717.5,97.0,2.55,13.0,419.0,776.92,626.17
2018,1,19,10,30,841.0,79.0,2.6,13.2,474.0,859.55,684.5
2018,1,19,10,45,852.5,80.5,2.65,13.35,497.5,870.66,690.72
2018,1,19,11,0,864.0,82.0,2.7,13.5,521.0,878.24,695.18
2018,1,19,11,15,871.5,83.0,2.75,13.6,537.0,878.05,694.38
2018,1,19,11,30,879.0,84.0,2.8,13.7,553.0,874.2,691.16
2018,1,19,11,45,883.0,85.0,2.85,13.85,562.0,863.69,683.22
2018,1,19,12,0,887.0,86.0,2.9,14.0,571.0,849.55,672.86
2018,1,19,12,15,888.5,85.0,2.95,13.95,571.5,820.65,652.42
2018,1,19,12,30,890.0,84.0,3.0,13.9,572.0,795.75,634.98
2018,1,19,12,45,888.5,83.5,3.1,13.9,565.0,765.95,614.02
2018,1,19,13,0,887.0,83.0,3.2,13.9,558.0,738.29,594.55
2018,1,19,13,15,879.0,82.5,3.25,13.8,542.5,697.71,564.43
2018,1,19,13,30,871.0,82.0,3.3,13.7,527.0,654.96,531.06
2018,1,19,13,45,859.0,81.0,3.3,13.6,504.0,607.34,492.95
2018,1,19,14,0,847.0,80.0,3.3,13.5,481.0,558.38,452.83
2018,1,19,14,15,829.5,78.5,3.3,13.35,451.5,505.05,408.26
2018,1,19,14,30,812.0,77.0,3.3,13.2,422.0,451.46,362.21
2018,1,19,14,45,787.0,74.5,3.3,13.0,386.5,393.92,311.82
2018,1,19,15,0,762.0,72.0,3.3,12.8,351.0,337.55,261.16
2018,1,19,15,15,723.5,69.5,3.3,12.8,310.5,278.8,207.9
2018,1,19,15,30,685.0,67.0,3.3,12.8,270.0,221.82,156.26
2018,1,19,15,45,517.0,69.5,2.9,12.05,209.5,152.52,101.72
2018,1,19,16,0,349.0,72.0,2.5,11.3,149.0,100.28,65.08
2018,1,19,16,15,342.5,58.5,2.25,10.65,119.5,63.86,39.21
2018,1,19,16,30,336.0,45.0,2.0,10.0,90.0,36.71,26.63
2018,1,19,16,45,239.0,32.5,1.7,9.4,58.5,25.49,14.86
2018,1,19,17,0,142.0,20.0,1.4,8.8,27.0,15.87,0.0
2018,1,19,17,15,71.0,10.0,1.45,8.65,13.5,9.1,0.0
2018,1,19,17,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,20,7,15,96.5,9.0,2.7,6.25,12.5,8.19,0.0
2018,1,20,7,30,193.0,18.0,2.8,6.6,25.0,127.58,0.0
2018,1,20,7,45,334.5,27.0,2.9,6.95,61.0,278.17,197.99
2018,1,20,8,0,476.0,36.0,3.0,7.3,97.0,397.11,328.61
2018,1,20,8,15,567.5,41.5,3.2,7.9,142.0,477.43,402.2
2018,1,20,8,30,659.0,47.0,3.4,8.5,187.0,571.12,481.36
2018,1,20,8,45,709.0,51.0,3.55,9.15,231.5,634.68,533.21
2018,1,20,9,0,759.0,55.0,3.7,9.8,276.0,698.41,583.1
2018,1,20,9,15,792.0,57.5,3.75,10.25,317.0,745.99,618.77
2018,1,20,9,30,825.0,60.0,3.8,10.7,358.0,791.95,652.15
2018,1,20,9,45,847.0,61.5,3.85,11.2,394.0,825.16,674.97
2018,1,20,10,0,869.0,63.0,3.9,11.7,430.0,847.1,689.0
2018,1,20,10,15,882.5,65.0,3.9,12.05,460.0,867.79,702.13
2018,1,20,10,30,896.0,67.0,3.9,12.4,490.0,885.18,712.74
2018,1,20,10,45,905.5,68.5,3.9,12.7,513.5,894.88,717.87
2018,1,20,11,0,915.0,70.0,3.9,13.0,537.0,900.94,720.51
2018,1,20,11,15,921.0,70.5,3.9,13.15,553.0,898.92,717.82
2018,1,20,11,30,927.0,71.0,3.9,13.3,569.0,893.16,712.65
2018,1,20,11,45,929.0,72.0,3.95,13.5,577.0,880.86,703.04
2018,1,20,12,0,931.0,73.0,4.0,13.7,585.0,864.9,690.96
2018,1,20,12,15,925.0,74.5,4.0,13.75,584.0,839.49,672.2
2018,1,20,12,30,919.0,76.0,4.0,13.8,583.0,810.93,651.24
2018,1,20,12,45,909.5,78.5,4.0,13.85,574.5,777.91,626.98
2018,1,20,13,0,900.0,81.0,4.0,13.9,566.0,742.26,600.71
2018,1,20,13,15,890.5,80.5,4.0,13.85,549.5,700.86,569.76
2018,1,20,13,30,881.0,80.0,4.0,13.8,533.0,661.13,537.99
2018,1,20,13,45,869.5,79.0,4.0,13.8,510.5,613.39,499.34
2018,1,20,14,0,858.0,78.0,4.0,13.8,488.0,564.23,458.66
2018,1,20,14,15,844.0,76.0,3.95,13.6,459.0,511.59,414.4
2018,1,20,14,30,830.0,74.0,3.9,13.4,430.0,458.33,368.37
2018,1,20,14,45,808.0,71.5,3.8,13.2,394.5,401.01,317.79
2018,1,20,15,0,786.0,69.0,3.7,13.0,359.0,344.49,266.66
2018,1,20,15,15,753.5,65.5,3.7,13.0,319.0,285.07,212.48
2018,1,20,15,30,721.0,62.0,3.7,13.0,279.0,228.29,160.49
2018,1,20,15,45,675.5,57.5,3.05,12.05,236.0,171.3,110.69
2018,1,20,16,0,630.0,53.0,2.4,11.1,193.0,116.92,66.96
2018,1,20,16,15,557.0,46.5,2.1,10.3,150.0,66.3,34.86
2018,1,20,16,30,484.0,40.0,1.8,9.5,107.0,32.26,22.86
2018,1,20,16,45,342.5,30.5,1.5,8.7,69.0,25.09,14.95
2018,1,20,17,0,201.0,21.0,1.2,7.9,31.0,17.79,0.0
2018,1,20,17,15,100.5,10.5,1.2,7.7,15.5,9.55,0.0
2018,1,20,17,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.45,5.55,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.4,5.45,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,7,15,31.0,8.0,0.45,5.85,9.0,7.28,0.0
2018,1,21,7,30,62.0,16.0,0.5,6.3,18.0,50.31,0.0
2018,1,21,7,45,133.0,31.0,0.5,6.75,45.0,159.63,113.22
2018,1,21,8,0,204.0,46.0,0.5,7.2,72.0,229.6,187.99
2018,1,21,8,15,332.0,54.5,0.45,7.95,117.0,333.99,278.2
2018,1,21,8,30,460.0,63.0,0.4,8.7,162.0,452.03,374.44
2018,1,21,8,45,486.0,72.0,0.35,9.45,196.5,497.28,408.95
2018,1,21,9,0,512.0,81.0,0.3,10.2,231.0,542.11,441.72
2018,1,21,9,15,551.5,89.0,0.4,11.2,271.5,596.08,481.05
2018,1,21,9,30,591.0,97.0,0.5,12.2,312.0,649.49,518.6
2018,1,21,9,45,713.0,83.5,0.6,13.15,368.0,745.66,585.64
2018,1,21,10,0,835.0,70.0,0.7,14.1,424.0,836.93,646.28
2018,1,21,10,15,848.5,72.0,0.75,14.55,453.5,857.43,657.6
2018,1,21,10,30,862.0,74.0,0.8,15.0,483.0,874.65,667.7
2018,1,21,10,45,870.0,76.0,0.85,15.4,506.0,883.54,672.38
2018,1,21,11,0,878.0,78.0,0.9,15.8,529.0,880.34,669.13
2018,1,21,11,15,883.5,79.0,1.0,16.0,544.5,878.71,668.57
2018,1,21,11,30,889.0,80.0,1.1,16.2,560.0,873.48,665.61
2018,1,21,11,45,890.0,82.0,1.2,16.35,568.5,862.0,658.61
2018,1,21,12,0,891.0,84.0,1.3,16.5,577.0,847.0,649.28
2018,1,21,12,15,891.5,83.5,1.35,16.55,577.5,825.19,634.88
2018,1,21,12,30,892.0,83.0,1.4,16.6,578.0,800.1,618.25
2018,1,21,12,45,888.5,83.0,1.5,16.65,570.5,769.38,598.15
2018,1,21,13,0,885.0,83.0,1.6,16.7,563.0,735.81,575.82
2018,1,21,13,15,866.5,84.5,1.6,16.6,544.0,695.5,547.16
2018,1,21,13,30,848.0,86.0,1.6,16.5,525.0,648.65,512.0
2018,1,21,13,45,819.5,87.0,1.65,16.35,496.5,594.17,470.78
2018,1,21,14,0,791.0,88.0,1.7,16.2,468.0,539.8,428.51
2018,1,21,14,15,716.5,95.0,1.7,16.0,424.0,469.22,372.47
2018,1,21,14,30,642.0,102.0,1.7,15.8,380.0,403.27,318.97
2018,1,21,14,45,601.5,101.0,1.65,15.6,344.5,348.92,273.27
2018,1,21,15,0,561.0,100.0,1.6,15.4,309.0,297.68,229.2
2018,1,21,15,15,563.0,87.5,1.6,15.4,278.0,251.45,187.5
2018,1,21,15,30,565.0,75.0,1.6,15.4,247.0,204.42,144.56
2018,1,21,15,45,515.0,68.5,1.2,14.25,207.0,153.32,101.4
2018,1,21,16,0,465.0,62.0,0.8,13.1,167.0,107.8,65.65
2018,1,21,16,15,428.0,52.5,0.8,12.7,132.5,66.08,37.74
2018,1,21,16,30,391.0,43.0,0.8,12.3,98.0,34.61,24.71
2018,1,21,16,45,287.0,32.0,0.85,11.95,64.5,26.25,15.97
2018,1,21,17,0,183.0,21.0,0.9,11.6,31.0,17.62,0.0
2018,1,21,17,15,91.5,10.5,0.85,11.6,15.5,9.55,0.0
2018,1,21,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
