Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,14,0,900.0,93.0,2.3,14.3,641.0,653.79,519.03
2018,2,21,14,15,887.0,91.5,2.35,14.1,610.0,599.96,477.0
2018,2,21,14,30,874.0,90.0,2.4,13.9,579.0,542.77,430.99
2018,2,21,14,45,856.0,88.5,2.45,13.75,541.5,482.67,381.06
2018,2,21,15,0,838.0,87.0,2.5,13.6,504.0,422.79,329.59
2018,2,21,15,15,815.5,83.5,2.5,13.6,461.0,360.02,274.12
2018,2,21,15,30,793.0,80.0,2.5,13.6,418.0,298.67,218.77
2018,2,21,15,45,759.0,76.5,2.3,13.0,371.0,236.55,163.45
2018,2,21,16,0,725.0,73.0,2.1,12.4,324.0,174.79,110.4
2018,2,21,16,15,653.0,70.5,1.8,11.6,271.0,116.74,67.59
2018,2,21,16,30,581.0,68.0,1.5,10.8,218.0,67.54,42.34
2018,2,21,16,45,511.0,60.5,1.2,9.95,171.5,47.25,37.05
2018,2,21,17,0,441.0,53.0,0.9,9.1,125.0,42.86,32.75
2018,2,21,17,15,327.0,40.5,0.95,8.8,83.5,33.57,23.44
2018,2,21,17,30,213.0,28.0,1.0,8.5,42.0,22.18,5.35
2018,2,21,17,45,111.5,15.0,1.0,8.15,22.0,13.64,0.0
2018,2,21,18,0,10.0,2.0,1.0,7.8,2.0,0.0,0.0
2018,2,21,18,15,5.0,1.0,1.0,7.7,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,22,6,45,5.0,3.0,1.6,5.6,3.0,0.0,0.0
2018,2,22,7,0,10.0,6.0,1.8,6.2,6.0,10.72,0.0
2018,2,22,7,15,37.5,13.5,2.05,6.55,18.0,45.82,30.38
2018,2,22,7,30,65.0,21.0,2.3,6.9,30.0,73.47,58.49
2018,2,22,7,45,41.5,26.0,2.55,7.3,32.5,57.2,45.26
2018,2,22,8,0,18.0,31.0,2.8,7.7,35.0,40.73,30.66
2018,2,22,8,15,12.5,46.0,2.95,8.0,49.0,52.16,40.6
2018,2,22,8,30,7.0,61.0,3.1,8.3,63.0,59.44,46.71
2018,2,22,8,45,10.5,71.5,3.25,8.6,75.5,71.96,57.61
2018,2,22,9,0,14.0,82.0,3.4,8.9,88.0,91.4,74.34
2018,2,22,9,15,27.5,126.5,3.5,9.35,139.5,152.6,126.71
2018,2,22,9,30,41.0,171.0,3.6,9.8,191.0,215.97,179.67
2018,2,22,9,45,197.5,180.0,3.7,10.25,287.0,403.53,338.0
2018,2,22,10,0,354.0,189.0,3.8,10.7,383.0,561.32,465.58
2018,2,22,10,15,421.5,200.5,3.95,11.05,444.5,659.6,540.46
2018,2,22,10,30,489.0,212.0,4.1,11.4,506.0,737.18,598.67
2018,2,22,10,45,654.0,170.0,4.2,11.75,580.0,852.55,685.36
2018,2,22,11,0,819.0,128.0,4.3,12.1,654.0,951.3,755.39
2018,2,22,11,15,871.5,113.5,4.45,12.25,686.5,976.87,773.08
2018,2,22,11,30,924.0,99.0,4.6,12.4,719.0,988.11,781.18
2018,2,22,11,45,928.0,99.0,4.7,12.55,728.5,976.2,772.49
2018,2,22,12,0,932.0,99.0,4.8,12.7,738.0,960.39,761.27
2018,2,22,12,15,929.0,100.0,4.95,12.7,738.0,935.67,744.48
2018,2,22,12,30,926.0,101.0,5.1,12.7,738.0,907.47,725.1
2018,2,22,12,45,920.5,101.5,5.25,12.7,729.5,873.34,701.22
2018,2,22,13,0,915.0,102.0,5.4,12.7,721.0,836.21,674.9
2018,2,22,13,15,910.5,101.5,5.5,12.55,706.0,795.96,646.11
2018,2,22,13,30,906.0,101.0,5.6,12.4,691.0,753.05,614.99
2018,2,22,13,45,898.0,99.5,5.7,12.25,667.5,704.32,576.95
2018,2,22,14,0,890.0,98.0,5.8,12.1,644.0,656.26,538.15
2018,2,22,14,15,821.5,112.0,5.8,11.85,597.0,584.35,479.01
2018,2,22,14,30,753.0,126.0,5.8,11.6,550.0,516.28,421.95
2018,2,22,14,45,548.5,159.5,5.8,11.4,458.0,405.43,329.95
2018,2,22,15,0,344.0,193.0,5.8,11.2,366.0,314.54,254.71
2018,2,22,15,15,332.0,177.5,5.8,11.2,333.0,272.73,218.01
2018,2,22,15,30,320.0,162.0,5.8,11.2,300.0,232.16,181.92
2018,2,22,15,45,190.0,144.0,5.65,10.65,223.5,165.21,128.53
2018,2,22,16,0,60.0,126.0,5.5,10.1,147.0,116.06,91.97
2018,2,22,16,15,117.0,104.5,5.2,9.65,137.5,97.02,73.68
2018,2,22,16,30,174.0,83.0,4.9,9.2,128.0,69.35,51.52
2018,2,22,16,45,222.0,67.5,4.6,8.8,112.5,52.7,42.14
2018,2,22,17,0,270.0,52.0,4.3,8.4,97.0,39.59,29.9
2018,2,22,17,15,150.0,36.5,4.15,8.1,60.0,28.1,18.84
2018,2,22,17,30,30.0,21.0,4.0,7.8,23.0,17.84,4.63
2018,2,22,17,45,19.0,11.5,3.9,7.55,12.5,10.46,0.0
2018,2,22,18,0,8.0,2.0,3.8,7.3,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.8,7.2,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,6.9,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,6.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,6.7,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,6.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.65,1.55,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,23,6,45,97.5,10.0,2.0,2.9,14.5,9.1,0.0
2018,2,23,7,0,195.0,20.0,2.2,3.6,29.0,144.39,0.0
2018,2,23,7,15,353.5,31.0,2.5,4.25,72.0,277.85,215.51
2018,2,23,7,30,512.0,42.0,2.8,4.9,115.0,407.58,342.55
2018,2,23,7,45,595.5,48.0,3.1,5.55,165.5,494.97,421.77
2018,2,23,8,0,679.0,54.0,3.4,6.2,216.0,581.7,495.72
2018,2,23,8,15,730.0,58.5,3.55,6.7,268.0,653.54,553.87
2018,2,23,8,30,781.0,63.0,3.7,7.2,320.0,726.44,610.48
2018,2,23,8,45,815.0,66.5,3.85,7.75,370.0,784.6,653.59
2018,2,23,9,0,849.0,70.0,4.0,8.3,420.0,841.75,694.74
2018,2,23,9,15,873.0,72.0,4.1,8.65,465.5,886.63,725.95
2018,2,23,9,30,897.0,74.0,4.2,9.0,511.0,920.03,748.5
2018,2,23,9,45,915.5,75.5,4.3,9.4,552.0,953.87,771.1
2018,2,23,10,0,934.0,77.0,4.4,9.8,593.0,984.6,791.28
2018,2,23,10,15,947.0,78.5,4.45,10.1,627.0,1006.7,805.01
2018,2,23,10,30,960.0,80.0,4.5,10.4,661.0,1025.03,816.14
2018,2,23,10,45,967.5,81.5,4.5,10.65,687.0,1034.13,820.46
2018,2,23,11,0,975.0,83.0,4.5,10.9,713.0,1039.13,822.08
2018,2,23,11,15,978.5,84.0,4.55,11.15,730.5,1035.54,818.32
2018,2,23,11,30,982.0,85.0,4.6,11.4,748.0,1027.78,811.85
2018,2,23,11,45,983.5,85.5,4.6,11.6,757.0,1013.43,800.57
2018,2,23,12,0,985.0,86.0,4.6,11.8,766.0,995.03,786.61
2018,2,23,12,15,982.5,87.5,4.6,11.95,767.0,970.25,768.39
2018,2,23,12,30,980.0,89.0,4.6,12.1,768.0,941.74,747.61
2018,2,23,12,45,974.5,90.5,4.6,12.25,760.0,907.17,722.49
2018,2,23,13,0,969.0,92.0,4.6,12.4,752.0,869.37,695.01
2018,2,23,13,15,965.0,91.5,4.55,12.4,736.5,827.54,664.53
2018,2,23,13,30,961.0,91.0,4.5,12.4,721.0,782.82,631.78
2018,2,23,13,45,953.5,89.5,4.5,12.45,697.0,732.06,592.89
2018,2,23,14,0,946.0,88.0,4.5,12.5,673.0,679.19,550.59
2018,2,23,14,15,935.0,86.5,4.45,12.4,641.5,622.45,504.28
2018,2,23,14,30,924.0,85.0,4.4,12.3,610.0,564.45,455.65
2018,2,23,14,45,909.0,82.5,4.3,12.2,571.5,502.67,402.47
2018,2,23,15,0,894.0,80.0,4.2,12.1,533.0,439.88,346.96
2018,2,23,15,15,872.5,77.5,4.2,12.1,489.0,375.05,288.48
2018,2,23,15,30,851.0,75.0,4.2,12.1,445.0,311.41,229.92
2018,2,23,15,45,820.5,72.0,3.85,11.55,396.5,246.83,171.16
2018,2,23,16,0,790.0,69.0,3.5,11.0,348.0,185.2,117.13
2018,2,23,16,15,745.0,64.5,3.0,10.0,296.5,124.14,70.48
2018,2,23,16,30,700.0,60.0,2.5,9.0,245.0,68.58,41.02
2018,2,23,16,45,628.5,53.5,2.0,8.0,193.5,41.34,32.04
2018,2,23,17,0,557.0,47.0,1.5,7.0,142.0,37.39,28.19
2018,2,23,17,15,431.5,38.0,1.45,6.45,96.5,31.04,21.72
2018,2,23,17,30,306.0,29.0,1.4,5.9,51.0,24.68,10.25
2018,2,23,17,45,163.0,16.0,1.35,5.4,26.5,14.55,0.0
2018,2,23,18,0,20.0,3.0,1.3,4.9,2.0,0.0,0.0
2018,2,23,18,15,10.0,1.5,1.3,4.7,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.85,2.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,24,6,45,59.5,10.5,0.55,4.7,13.5,38.13,0.0
2018,2,24,7,0,119.0,21.0,0.5,5.2,27.0,108.75,0.0
2018,2,24,7,15,272.5,34.0,0.6,6.05,68.5,234.01,181.96
2018,2,24,7,30,426.0,47.0,0.7,6.9,110.0,359.54,297.0
2018,2,24,7,45,483.5,56.5,0.75,7.7,154.0,430.49,358.55
2018,2,24,8,0,541.0,66.0,0.8,8.5,198.0,504.81,419.76
2018,2,24,8,15,627.0,70.5,0.95,9.35,255.5,597.58,491.82
2018,2,24,8,30,713.0,75.0,1.1,10.2,313.0,694.45,563.39
2018,2,24,8,45,758.0,77.5,1.2,11.05,364.0,752.46,603.23
2018,2,24,9,0,803.0,80.0,1.3,11.9,415.0,816.48,646.47
2018,2,24,9,15,827.0,82.5,1.45,12.4,459.5,861.02,676.24
2018,2,24,9,30,851.0,85.0,1.6,12.9,504.0,903.27,704.15
2018,2,24,9,45,866.5,87.5,1.75,13.4,542.5,935.02,724.49
2018,2,24,10,0,882.0,90.0,1.9,13.9,581.0,963.59,742.62
2018,2,24,10,15,887.5,93.5,2.15,14.25,611.5,980.46,754.37
2018,2,24,10,30,893.0,97.0,2.4,14.6,642.0,993.53,763.58
2018,2,24,10,45,904.0,97.5,2.6,14.95,668.0,994.43,763.95
2018,2,24,11,0,915.0,98.0,2.8,15.3,694.0,1001.47,768.71
2018,2,24,11,15,917.5,99.5,3.05,15.5,710.5,997.64,766.87
2018,2,24,11,30,920.0,101.0,3.3,15.7,727.0,989.9,762.41
2018,2,24,11,45,920.0,102.0,3.5,15.85,735.0,975.37,753.03
2018,2,24,12,0,920.0,103.0,3.7,16.0,743.0,957.07,741.05
2018,2,24,12,15,918.5,103.5,3.85,15.95,743.0,933.21,725.4
2018,2,24,12,30,917.0,104.0,4.0,15.9,743.0,905.85,707.22
2018,2,24,12,45,913.5,103.0,4.2,15.9,734.5,871.85,684.32
2018,2,24,13,0,910.0,102.0,4.4,15.9,726.0,834.79,659.33
2018,2,24,13,15,903.5,102.0,4.5,15.65,710.0,793.61,631.14
2018,2,24,13,30,897.0,102.0,4.6,15.4,694.0,749.92,600.72
2018,2,24,13,45,886.5,101.5,4.7,15.15,670.0,704.2,566.23
2018,2,24,14,0,876.0,101.0,4.8,14.9,646.0,652.56,526.08
2018,2,24,14,15,864.5,99.0,4.8,14.55,615.5,597.45,481.91
2018,2,24,14,30,853.0,97.0,4.8,14.2,585.0,541.34,435.61
2018,2,24,14,45,837.0,94.5,4.75,13.8,548.0,481.97,385.24
2018,2,24,15,0,821.0,92.0,4.7,13.4,511.0,422.67,333.38
2018,2,24,15,15,788.5,90.5,4.7,13.4,465.5,359.02,276.54
2018,2,24,15,30,756.0,89.0,4.7,13.4,420.0,295.52,219.11
2018,2,24,15,45,732.5,84.0,4.55,12.6,376.0,235.85,165.16
2018,2,24,16,0,709.0,79.0,4.4,11.8,332.0,178.41,114.86
2018,2,24,16,15,615.0,77.5,4.0,11.3,274.0,119.79,71.81
2018,2,24,16,30,521.0,76.0,3.6,10.8,216.0,72.99,47.7
2018,2,24,16,45,422.5,66.5,3.25,10.3,164.5,50.01,39.54
2018,2,24,17,0,324.0,57.0,2.9,9.8,113.0,43.44,33.27
2018,2,24,17,15,233.0,43.0,2.75,9.55,76.5,33.25,23.41
2018,2,24,17,30,142.0,29.0,2.6,9.3,40.0,22.76,9.91
2018,2,24,17,45,76.5,15.5,2.45,9.1,21.0,14.1,0.0
2018,2,24,18,0,11.0,2.0,2.3,8.9,2.0,0.0,0.0
2018,2,24,18,15,5.5,1.0,2.25,8.75,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,25,6,45,94.5,11.5,1.15,5.2,16.5,56.0,0.0
2018,2,25,7,0,189.0,23.0,1.2,6.0,33.0,150.46,0.0
2018,2,25,7,15,327.5,34.0,1.3,6.7,74.5,266.94,210.94
2018,2,25,7,30,466.0,45.0,1.4,7.4,116.0,383.91,319.04
2018,2,25,7,45,541.0,52.5,1.5,8.15,164.5,465.89,390.49
2018,2,25,8,0,616.0,60.0,1.6,8.9,213.0,552.71,461.76
2018,2,25,8,15,666.0,66.5,1.9,9.85,264.5,623.39,517.2
2018,2,25,8,30,716.0,73.0,2.2,10.8,316.0,695.61,571.7
2018,2,25,8,45,769.5,74.0,2.5,11.75,369.5,759.48,618.03
2018,2,25,9,0,823.0,75.0,2.8,12.7,423.0,829.22,667.39
2018,2,25,9,15,847.5,77.5,2.85,13.3,468.0,874.66,696.96
2018,2,25,9,30,872.0,80.0,2.9,13.9,513.0,917.81,724.48
2018,2,25,9,45,889.5,82.0,3.0,14.5,553.0,941.7,738.39
2018,2,25,10,0,907.0,84.0,3.1,15.1,593.0,971.7,756.68
2018,2,25,10,15,918.5,85.5,3.15,15.5,626.0,991.99,768.25
2018,2,25,10,30,930.0,87.0,3.2,15.9,659.0,1008.6,777.41
2018,2,25,10,45,938.0,88.5,3.2,16.25,685.0,1017.98,781.47
2018,2,25,11,0,946.0,90.0,3.2,16.6,711.0,1023.36,783.0
2018,2,25,11,15,951.0,90.5,3.25,16.85,728.5,1020.61,779.93
2018,2,25,11,30,956.0,91.0,3.3,17.1,746.0,1013.79,774.32
2018,2,25,11,45,958.5,92.0,3.35,17.35,756.0,1001.14,764.94
2018,2,25,12,0,961.0,93.0,3.4,17.6,766.0,984.47,753.0
2018,2,25,12,15,959.5,94.0,3.4,17.7,766.5,960.32,736.1
2018,2,25,12,30,958.0,95.0,3.4,17.8,767.0,932.47,716.78
2018,2,25,12,45,954.0,95.5,3.45,17.9,759.0,898.48,693.53
2018,2,25,13,0,950.0,96.0,3.5,18.0,751.0,861.25,667.95
2018,2,25,13,15,945.0,95.0,3.5,18.0,735.0,818.66,638.37
2018,2,25,13,30,940.0,94.0,3.5,18.0,719.0,773.33,606.64
2018,2,25,13,45,930.5,93.5,3.5,18.0,694.5,722.99,569.43
2018,2,25,14,0,921.0,93.0,3.5,18.0,670.0,670.75,529.12
2018,2,25,14,15,909.0,91.0,3.45,17.8,638.0,613.97,484.55
2018,2,25,14,30,897.0,89.0,3.4,17.6,606.0,556.11,437.83
2018,2,25,14,45,881.0,87.0,3.35,17.45,568.0,495.56,387.48
2018,2,25,15,0,865.0,85.0,3.3,17.3,530.0,434.28,334.99
2018,2,25,15,15,843.5,82.0,3.3,17.3,486.5,370.44,278.99
2018,2,25,15,30,822.0,79.0,3.3,17.3,443.0,307.86,222.94
2018,2,25,15,45,791.5,75.5,2.95,16.5,395.0,244.4,166.83
2018,2,25,16,0,761.0,72.0,2.6,15.7,347.0,183.96,115.1
2018,2,25,16,15,682.5,65.5,2.25,14.5,285.0,116.19,64.93
2018,2,25,16,30,604.0,59.0,1.9,13.3,223.0,61.29,35.55
2018,2,25,16,45,538.0,50.5,1.55,12.05,174.5,38.23,28.77
2018,2,25,17,0,472.0,42.0,1.2,10.8,126.0,32.52,23.49
2018,2,25,17,15,362.0,34.5,1.2,10.15,86.5,27.41,18.38
2018,2,25,17,30,252.0,27.0,1.2,9.5,47.0,22.3,10.47
2018,2,25,17,45,133.5,14.5,1.2,8.9,24.5,13.19,0.0
2018,2,25,18,0,15.0,2.0,1.2,8.3,2.0,0.0,0.0
2018,2,25,18,15,7.5,1.0,1.2,7.95,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,1.7,7.9,2.5,2.27,0.0
2018,2,26,7,0,0.0,5.0,1.9,8.1,5.0,4.38,0.0
2018,2,26,7,15,0.0,10.5,2.0,8.25,10.5,9.22,1.92
2018,2,26,7,30,0.0,16.0,2.1,8.4,16.0,14.06,6.44
2018,2,26,7,45,0.0,23.5,2.2,8.55,23.5,20.67,12.37
2018,2,26,8,0,0.0,31.0,2.3,8.7,31.0,27.3,18.28
2018,2,26,8,15,1.5,44.0,2.4,8.8,44.5,39.95,29.44
2018,2,26,8,30,3.0,57.0,2.5,8.9,58.0,52.74,40.61
2018,2,26,8,45,8.5,95.5,2.55,9.0,99.0,94.61,76.9
2018,2,26,9,0,14.0,134.0,2.6,9.1,140.0,139.43,115.06
2018,2,26,9,15,7.0,118.0,2.65,9.15,121.0,114.78,93.47
2018,2,26,9,30,0.0,102.0,2.7,9.2,102.0,91.68,73.28
2018,2,26,9,45,1.0,123.0,2.7,9.25,123.5,112.9,91.14
2018,2,26,10,0,2.0,144.0,2.7,9.3,145.0,134.25,108.88
2018,2,26,10,15,2.0,127.0,2.75,9.35,128.0,116.9,94.05
2018,2,26,10,30,2.0,110.0,2.8,9.4,111.0,100.36,79.97
2018,2,26,10,45,1.0,93.5,2.85,9.5,94.0,83.88,65.9
2018,2,26,11,0,0.0,77.0,2.9,9.6,77.0,68.24,52.53
2018,2,26,11,15,0.0,101.0,3.0,9.7,101.0,89.85,70.68
2018,2,26,11,30,0.0,125.0,3.1,9.8,125.0,112.15,89.25
2018,2,26,11,45,1.0,150.5,3.2,9.85,151.0,136.95,109.85
2018,2,26,12,0,2.0,176.0,3.3,9.9,177.0,161.82,130.38
2018,2,26,12,15,1.0,134.5,3.35,10.0,135.0,121.57,96.89
2018,2,26,12,30,0.0,93.0,3.4,10.1,93.0,82.54,64.25
2018,2,26,12,45,3.0,133.5,3.5,10.15,135.5,121.99,97.41
2018,2,26,13,0,6.0,174.0,3.6,10.2,178.0,161.6,130.34
2018,2,26,13,15,11.0,181.0,3.7,10.3,188.5,171.32,138.51
2018,2,26,13,30,16.0,188.0,3.8,10.4,199.0,180.52,146.29
2018,2,26,13,45,11.0,163.0,3.85,10.45,170.5,153.16,123.63
2018,2,26,14,0,6.0,138.0,3.9,10.5,142.0,126.61,101.58
2018,2,26,14,15,17.0,164.5,3.95,10.4,174.5,156.18,126.63
2018,2,26,14,30,28.0,191.0,4.0,10.3,207.0,187.22,152.65
2018,2,26,14,45,145.0,190.5,4.05,10.2,266.5,241.06,197.29
2018,2,26,15,0,262.0,190.0,4.1,10.1,326.0,279.07,226.57
2018,2,26,15,15,412.5,157.0,4.1,10.1,350.5,285.16,226.66
2018,2,26,15,30,563.0,124.0,4.1,10.1,375.0,272.61,208.33
2018,2,26,15,45,624.0,104.5,3.9,9.7,355.0,230.33,166.32
2018,2,26,16,0,685.0,85.0,3.7,9.3,335.0,180.2,118.39
2018,2,26,16,15,648.0,78.5,3.3,8.85,288.0,124.02,74.58
2018,2,26,16,30,611.0,72.0,2.9,8.4,241.0,72.39,45.65
2018,2,26,16,45,537.0,64.5,2.55,7.95,191.0,49.9,39.86
2018,2,26,17,0,463.0,57.0,2.2,7.5,141.0,45.58,35.62
2018,2,26,17,15,346.5,45.5,2.0,7.2,97.0,37.38,27.49
2018,2,26,17,30,230.0,34.0,1.8,6.9,53.0,26.79,14.69
2018,2,26,17,45,123.5,19.0,1.65,6.65,28.5,17.28,0.0
2018,2,26,18,0,17.0,4.0,1.5,6.4,4.0,0.0,0.0
2018,2,26,18,15,8.5,2.0,1.45,6.25,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,6,45,0.0,5.0,1.5,4.9,5.0,4.55,0.0
2018,2,27,7,0,0.0,10.0,1.7,5.3,10.0,8.78,0.0
2018,2,27,7,15,0.5,21.0,1.85,5.65,21.0,18.78,10.07
2018,2,27,7,30,1.0,32.0,2.0,6.0,32.0,28.84,19.41
2018,2,27,7,45,9.5,41.5,2.15,6.3,44.0,43.1,32.48
2018,2,27,8,0,18.0,51.0,2.3,6.6,56.0,61.82,49.39
2018,2,27,8,15,38.5,63.5,2.35,7.15,76.5,91.09,75.69
2018,2,27,8,30,59.0,76.0,2.4,7.7,97.0,133.09,112.56
2018,2,27,8,45,261.5,108.5,2.45,8.2,219.0,358.15,307.44
2018,2,27,9,0,464.0,141.0,2.5,8.7,341.0,600.14,502.26
2018,2,27,9,15,563.5,134.5,2.5,9.25,402.5,698.64,575.11
2018,2,27,9,30,663.0,128.0,2.5,9.8,464.0,794.45,643.43
2018,2,27,9,45,783.0,105.5,2.55,10.35,531.5,884.0,705.3
2018,2,27,10,0,903.0,83.0,2.6,10.9,599.0,970.14,763.01
2018,2,27,10,15,917.0,84.5,2.65,11.35,633.0,992.8,775.62
2018,2,27,10,30,931.0,86.0,2.7,11.8,667.0,1011.8,786.39
2018,2,27,10,45,942.0,86.5,2.75,12.25,694.0,1022.84,791.78
2018,2,27,11,0,953.0,87.0,2.8,12.7,721.0,1029.87,794.66
2018,2,27,11,15,958.5,87.0,2.85,13.0,738.5,1026.93,791.34
2018,2,27,11,30,964.0,87.0,2.9,13.3,756.0,1019.87,785.49
2018,2,27,11,45,969.0,87.0,3.0,13.6,767.0,1008.23,777.15
2018,2,27,12,0,974.0,87.0,3.1,13.9,778.0,992.46,766.12
2018,2,27,12,15,973.5,88.0,3.1,14.0,779.5,968.85,749.51
2018,2,27,12,30,973.0,89.0,3.1,14.1,781.0,941.46,730.4
2018,2,27,12,45,970.0,89.0,3.15,14.25,773.0,907.23,706.78
2018,2,27,13,0,967.0,89.0,3.2,14.4,765.0,869.66,680.74
2018,2,27,13,15,962.0,88.5,3.2,14.45,749.0,826.9,650.77
2018,2,27,13,30,957.0,88.0,3.2,14.5,733.0,781.34,618.57
2018,2,27,13,45,949.0,87.5,3.15,14.5,709.0,731.18,581.42
2018,2,27,14,0,941.0,87.0,3.1,14.5,685.0,678.93,540.64
2018,2,27,14,15,929.5,85.5,3.05,14.4,653.0,621.86,495.34
2018,2,27,14,30,918.0,84.0,3.0,14.3,621.0,563.59,447.77
2018,2,27,14,45,901.5,83.5,2.95,14.2,583.0,503.06,396.93
2018,2,27,15,0,885.0,83.0,2.9,14.1,545.0,441.52,343.72
2018,2,27,15,15,864.5,79.5,2.9,14.1,500.5,376.26,286.07
2018,2,27,15,30,844.0,76.0,2.9,14.1,456.0,312.12,228.14
2018,2,27,15,45,816.5,73.0,2.6,13.5,408.5,248.32,170.81
2018,2,27,16,0,789.0,70.0,2.3,12.9,361.0,187.12,117.61
2018,2,27,16,15,748.5,65.5,2.0,11.95,310.0,126.25,71.22
2018,2,27,16,30,708.0,61.0,1.7,11.0,259.0,70.29,41.37
2018,2,27,16,45,642.0,55.0,1.35,10.0,207.0,42.11,32.55
2018,2,27,17,0,576.0,49.0,1.0,9.0,155.0,38.62,29.23
2018,2,27,17,15,458.0,40.5,1.05,8.55,108.0,32.78,23.4
2018,2,27,17,30,340.0,32.0,1.1,8.1,61.0,26.95,15.39
2018,2,27,17,45,192.0,19.0,1.1,7.6,33.0,17.28,0.0
2018,2,27,18,0,44.0,6.0,1.1,7.1,5.0,0.0,0.0
2018,2,27,18,15,22.0,3.0,1.1,7.0,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.75,4.05,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,28,6,15,8.5,1.5,0.85,4.45,1.0,0.0,0.0
2018,2,28,6,30,17.0,3.0,0.9,5.0,2.0,0.0,0.0
2018,2,28,6,45,124.0,14.0,1.0,5.55,21.5,73.11,0.0
2018,2,28,7,0,231.0,25.0,1.1,6.1,41.0,179.95,85.3
2018,2,28,7,15,363.0,36.0,1.2,6.95,85.0,292.12,236.71
2018,2,28,7,30,495.0,47.0,1.3,7.8,129.0,407.65,339.35
2018,2,28,7,45,504.0,58.0,1.45,8.65,166.5,450.37,377.85
2018,2,28,8,0,513.0,69.0,1.6,9.5,204.0,492.4,413.48
2018,2,28,8,15,487.0,89.0,1.55,10.25,238.0,511.14,427.3
2018,2,28,8,30,461.0,109.0,1.5,11.0,272.0,532.33,441.61
2018,2,28,8,45,507.0,117.5,1.45,11.7,319.5,595.41,488.39
2018,2,28,9,0,553.0,126.0,1.4,12.4,367.0,659.52,533.19
2018,2,28,9,15,537.5,144.0,1.45,12.95,398.0,680.73,546.15
2018,2,28,9,30,522.0,162.0,1.5,13.5,429.0,698.55,556.63
2018,2,28,9,45,495.0,183.5,1.55,14.0,452.0,706.49,559.31
2018,2,28,10,0,468.0,205.0,1.6,14.5,475.0,710.79,559.48
2018,2,28,10,15,465.0,218.5,1.7,14.85,499.0,725.72,568.8
2018,2,28,10,30,462.0,232.0,1.8,15.2,523.0,738.17,576.24
2018,2,28,10,45,476.5,238.5,1.9,15.55,548.5,757.29,589.01
2018,2,28,11,0,491.0,245.0,2.0,15.9,574.0,774.01,600.0
2018,2,28,11,15,496.0,249.5,2.1,16.1,589.0,776.84,601.47
2018,2,28,11,30,501.0,254.0,2.2,16.3,604.0,777.15,601.34
2018,2,28,11,45,473.0,269.0,2.3,16.5,603.0,755.28,584.69
2018,2,28,12,0,445.0,284.0,2.4,16.7,602.0,731.68,566.96
2018,2,28,12,15,446.0,282.0,2.45,16.75,601.0,715.24,555.29
2018,2,28,12,30,447.0,280.0,2.5,16.8,600.0,696.82,542.09
2018,2,28,12,45,578.0,228.5,2.55,16.8,638.0,734.23,572.47
2018,2,28,13,0,709.0,177.0,2.6,16.8,676.0,766.8,598.21
2018,2,28,13,15,647.0,191.5,2.65,16.75,639.5,702.77,550.52
2018,2,28,13,30,585.0,206.0,2.7,16.7,603.0,636.63,501.29
2018,2,28,13,45,639.5,182.0,2.7,16.6,602.5,623.42,492.11
2018,2,28,14,0,694.0,158.0,2.7,16.5,602.0,599.33,473.86
2018,2,28,14,15,690.0,151.0,2.7,16.3,575.0,551.1,436.2
2018,2,28,14,30,686.0,144.0,2.7,16.1,548.0,501.7,396.66
2018,2,28,14,45,671.5,136.0,2.7,15.95,511.0,445.54,350.63
2018,2,28,15,0,657.0,128.0,2.7,15.8,474.0,389.82,303.62
2018,2,28,15,15,511.0,147.0,2.7,15.8,403.0,310.64,239.05
2018,2,28,15,30,365.0,166.0,2.7,15.8,332.0,248.61,189.41
2018,2,28,15,45,310.5,154.5,2.55,15.1,285.0,200.27,149.87
2018,2,28,16,0,256.0,143.0,2.4,14.4,238.0,158.47,116.76
2018,2,28,16,15,162.5,124.5,2.15,13.75,182.0,116.43,86.73
2018,2,28,16,30,69.0,106.0,1.9,13.1,126.0,87.77,68.19
2018,2,28,16,45,55.5,84.0,1.65,12.45,98.0,68.36,55.62
2018,2,28,17,0,42.0,62.0,1.4,11.8,70.0,51.55,40.36
2018,2,28,17,15,27.0,44.0,1.3,11.45,48.5,37.17,26.98
2018,2,28,17,30,12.0,26.0,1.2,11.1,27.0,22.53,12.19
2018,2,28,17,45,13.5,15.0,1.1,10.75,15.5,13.64,0.0
2018,2,28,18,0,15.0,4.0,1.0,10.4,4.0,0.0,0.0
2018,2,28,18,15,7.5,2.0,0.95,10.35,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,3.9,11.4,2.0,1.82,0.0
2018,3,1,7,0,0.0,4.0,4.0,11.6,4.0,3.5,0.0
2018,3,1,7,15,0.0,6.5,4.2,11.8,6.5,5.7,0.0
2018,3,1,7,30,0.0,9.0,4.4,12.0,9.0,7.9,1.08
2018,3,1,7,45,7.5,27.5,4.6,12.2,29.5,29.85,20.29
2018,3,1,8,0,15.0,46.0,4.8,12.4,50.0,53.87,41.37
2018,3,1,8,15,36.5,87.5,5.1,12.6,100.0,117.8,96.87
2018,3,1,8,30,58.0,129.0,5.4,12.8,150.0,185.6,154.75
2018,3,1,8,45,65.0,137.5,5.65,13.0,164.0,199.69,166.45
2018,3,1,9,0,72.0,146.0,5.9,13.2,178.0,214.59,178.72
2018,3,1,9,15,75.5,175.5,6.0,13.3,212.0,252.25,209.45
2018,3,1,9,30,79.0,205.0,6.1,13.4,246.0,289.64,239.52
2018,3,1,9,45,100.0,219.5,6.25,13.5,275.0,324.63,268.2
2018,3,1,10,0,121.0,234.0,6.4,13.6,304.0,377.8,311.15
2018,3,1,10,15,188.0,250.0,6.45,13.65,366.0,459.32,377.98
2018,3,1,10,30,255.0,266.0,6.5,13.7,428.0,559.5,457.95
2018,3,1,10,45,225.0,287.5,6.6,13.75,434.5,533.87,435.88
2018,3,1,11,0,195.0,309.0,6.7,13.8,441.0,525.53,427.54
2018,3,1,11,15,271.0,307.0,6.7,13.8,495.0,608.68,494.14
2018,3,1,11,30,347.0,305.0,6.7,13.8,549.0,671.28,543.91
2018,3,1,11,45,268.5,321.0,6.7,13.8,511.5,606.11,490.47
2018,3,1,12,0,190.0,337.0,6.7,13.8,474.0,526.53,425.99
2018,3,1,12,15,139.5,314.0,6.7,13.85,414.5,448.47,363.23
2018,3,1,12,30,89.0,291.0,6.7,13.9,355.0,360.0,291.55
2018,3,1,12,45,48.0,246.0,6.65,13.95,280.5,275.2,222.31
2018,3,1,13,0,7.0,201.0,6.6,14.0,206.0,187.46,149.81
2018,3,1,13,15,23.5,201.0,6.45,14.0,217.0,205.93,165.59
2018,3,1,13,30,40.0,201.0,6.3,14.0,228.0,215.56,173.95
2018,3,1,13,45,57.0,193.0,6.2,14.0,230.5,216.37,175.07
2018,3,1,14,0,74.0,185.0,6.1,14.0,233.0,221.57,179.62
2018,3,1,14,15,37.0,132.5,6.0,14.0,156.5,141.41,113.15
2018,3,1,14,30,0.0,80.0,5.9,14.0,80.0,70.86,54.08
2018,3,1,14,45,5.5,97.0,5.85,14.0,100.0,88.48,69.02
2018,3,1,15,0,11.0,114.0,5.8,14.0,120.0,105.22,83.13
2018,3,1,15,15,14.5,111.0,5.8,14.0,118.0,102.92,81.23
2018,3,1,15,30,18.0,108.0,5.8,14.0,116.0,100.24,78.96
2018,3,1,15,45,37.5,111.5,5.55,13.85,126.0,105.39,82.64
2018,3,1,16,0,57.0,115.0,5.3,13.7,136.0,107.39,83.47
2018,3,1,16,15,72.0,106.0,5.15,13.55,129.0,94.29,72.07
2018,3,1,16,30,87.0,97.0,5.0,13.4,122.0,79.97,61.23
2018,3,1,16,45,80.5,84.5,4.85,13.3,104.0,66.72,54.02
2018,3,1,17,0,74.0,72.0,4.7,13.2,86.0,56.97,44.94
2018,3,1,17,15,45.0,51.5,4.55,13.15,59.0,42.56,31.49
2018,3,1,17,30,16.0,31.0,4.4,13.1,32.0,26.31,15.38
2018,3,1,17,45,14.0,17.0,4.25,13.05,17.5,15.46,0.0
2018,3,1,18,0,12.0,3.0,4.1,13.0,3.0,2.73,0.0
2018,3,1,18,15,6.0,1.5,4.05,12.9,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.5,1.05,8.5,0.5,0.0,0.0
2018,3,2,6,30,0.0,1.0,1.2,8.8,1.0,0.0,0.0
2018,3,2,6,45,0.0,6.5,1.4,9.05,6.5,5.91,0.0
2018,3,2,7,0,0.0,12.0,1.6,9.3,12.0,10.55,1.28
2018,3,2,7,15,0.0,22.5,1.8,9.5,22.5,19.81,10.99
2018,3,2,7,30,0.0,33.0,2.0,9.7,33.0,29.09,19.39
2018,3,2,7,45,0.0,47.5,2.2,9.9,47.5,41.93,30.77
2018,3,2,8,0,0.0,62.0,2.4,10.1,62.0,55.68,42.81
2018,3,2,8,15,2.0,87.5,2.55,10.3,88.0,83.2,66.61
2018,3,2,8,30,4.0,113.0,2.7,10.5,114.0,110.97,90.27
2018,3,2,8,45,43.0,143.0,2.9,10.7,162.0,187.65,156.28
2018,3,2,9,0,82.0,173.0,3.1,10.9,210.0,256.69,214.42
2018,3,2,9,15,95.0,199.0,3.3,11.15,245.5,298.8,248.45
2018,3,2,9,30,108.0,225.0,3.5,11.4,281.0,340.93,282.06
2018,3,2,9,45,190.0,240.0,3.65,11.65,347.5,451.9,372.27
2018,3,2,10,0,272.0,255.0,3.8,11.9,414.0,565.84,461.84
2018,3,2,10,15,248.5,271.0,3.95,12.0,422.5,561.39,456.13
2018,3,2,10,30,225.0,287.0,4.1,12.1,431.0,536.59,435.72
2018,3,2,10,45,325.5,273.0,4.2,12.25,490.0,632.98,512.08
2018,3,2,11,0,426.0,259.0,4.3,12.4,549.0,727.56,584.77
2018,3,2,11,15,593.5,210.5,4.4,12.5,625.0,834.8,667.89
2018,3,2,11,30,761.0,162.0,4.5,12.6,701.0,931.86,738.45
2018,3,2,11,45,563.0,220.0,4.55,12.65,621.5,787.61,630.5
2018,3,2,12,0,365.0,278.0,4.6,12.7,542.0,637.86,513.51
2018,3,2,12,15,302.5,304.0,4.65,12.75,523.0,597.38,481.05
2018,3,2,12,30,240.0,330.0,4.7,12.8,504.0,544.38,438.47
2018,3,2,12,45,200.0,331.0,4.75,12.8,475.0,500.65,403.7
2018,3,2,13,0,160.0,332.0,4.8,12.8,446.0,458.72,370.06
2018,3,2,13,15,137.5,317.0,4.8,12.75,413.5,416.36,336.51
2018,3,2,13,30,115.0,302.0,4.8,12.7,381.0,375.79,304.13
2018,3,2,13,45,92.0,287.5,4.8,12.65,349.5,329.67,267.12
2018,3,2,14,0,69.0,273.0,4.8,12.6,318.0,294.65,238.77
2018,3,2,14,15,43.0,221.0,4.75,12.45,248.5,225.83,182.92
2018,3,2,14,30,17.0,169.0,4.7,12.3,179.0,158.77,127.86
2018,3,2,14,45,10.0,142.5,4.7,12.15,148.5,130.7,104.8
2018,3,2,15,0,3.0,116.0,4.7,12.0,118.0,103.72,82.47
2018,3,2,15,15,1.5,82.5,4.7,12.0,83.5,73.55,57.19
2018,3,2,15,30,0.0,49.0,4.7,12.0,49.0,43.26,31.54
2018,3,2,15,45,2.0,47.0,4.4,11.55,48.0,41.93,30.48
2018,3,2,16,0,4.0,45.0,4.1,11.1,47.0,40.34,29.15
2018,3,2,16,15,36.0,61.0,3.75,10.8,72.0,57.14,42.44
2018,3,2,16,30,68.0,77.0,3.4,10.5,97.0,65.18,49.58
2018,3,2,16,45,44.5,62.0,3.05,10.2,74.0,53.03,42.41
2018,3,2,17,0,21.0,47.0,2.7,9.9,51.0,40.73,31.05
2018,3,2,17,15,11.5,33.5,2.6,9.7,35.5,29.42,20.45
2018,3,2,17,30,2.0,20.0,2.5,9.5,20.0,17.62,8.86
2018,3,2,17,45,1.0,11.0,2.4,9.3,11.0,9.68,0.0
2018,3,2,18,0,0.0,2.0,2.3,9.1,2.0,1.82,0.0
2018,3,2,18,15,0.0,1.0,2.4,9.1,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,3,6,15,4.5,1.5,1.0,6.4,1.5,0.0,0.0
2018,3,3,6,30,9.0,3.0,1.1,6.8,3.0,0.0,0.0
2018,3,3,6,45,108.0,18.5,1.2,7.2,27.0,70.01,0.0
2018,3,3,7,0,207.0,34.0,1.3,7.6,51.0,187.63,127.18
2018,3,3,7,15,328.0,46.0,1.35,7.85,95.0,284.46,233.31
2018,3,3,7,30,449.0,58.0,1.4,8.1,139.0,392.67,328.57
2018,3,3,7,45,527.5,65.5,1.5,8.35,190.0,478.4,401.96
2018,3,3,8,0,606.0,73.0,1.6,8.6,241.0,568.76,475.63
2018,3,3,8,15,480.5,91.5,1.6,8.85,241.0,511.53,429.35
2018,3,3,8,30,355.0,110.0,1.6,9.1,241.0,449.33,377.67
2018,3,3,8,45,223.5,94.5,1.55,9.35,181.0,308.74,261.74
2018,3,3,9,0,92.0,79.0,1.5,9.6,121.0,166.72,140.3
2018,3,3,9,15,394.0,97.0,1.55,9.9,301.0,504.62,421.85
2018,3,3,9,30,696.0,115.0,1.6,10.2,481.0,814.2,650.48
2018,3,3,9,45,707.5,127.5,1.6,10.5,523.0,851.45,671.05
2018,3,3,10,0,719.0,140.0,1.6,10.8,565.0,885.64,692.38
2018,3,3,10,15,579.0,164.0,1.7,11.05,518.0,783.13,618.6
2018,3,3,10,30,439.0,188.0,1.8,11.3,471.0,667.09,532.6
2018,3,3,10,45,252.5,152.5,1.9,11.55,316.5,441.38,359.26
2018,3,3,11,0,66.0,117.0,2.0,11.8,162.0,186.38,151.8
2018,3,3,11,15,281.5,162.0,2.1,11.9,361.5,472.93,386.53
2018,3,3,11,30,497.0,207.0,2.2,12.0,561.0,723.31,575.74
2018,3,3,11,45,421.5,215.5,2.3,12.05,518.5,650.76,518.6
2018,3,3,12,0,346.0,224.0,2.4,12.1,476.0,578.69,463.59
2018,3,3,12,15,193.0,169.0,2.5,12.1,309.5,354.98,289.29
2018,3,3,12,30,40.0,114.0,2.6,12.1,143.0,148.68,119.51
2018,3,3,12,45,73.5,191.5,2.7,12.1,244.5,252.4,205.06
2018,3,3,13,0,107.0,269.0,2.8,12.1,346.0,352.44,284.85
2018,3,3,13,15,143.5,276.0,2.85,12.0,376.5,379.93,307.07
2018,3,3,13,30,180.0,283.0,2.9,11.9,407.0,403.68,326.37
2018,3,3,13,45,290.5,266.5,2.95,11.8,459.0,458.2,370.81
2018,3,3,14,0,401.0,250.0,3.0,11.7,511.0,500.06,404.0
2018,3,3,14,15,409.0,232.5,3.0,11.5,488.5,462.81,374.25
2018,3,3,14,30,417.0,215.0,3.0,11.3,466.0,424.1,342.96
2018,3,3,14,45,378.0,208.0,3.0,11.1,425.0,367.6,296.67
2018,3,3,15,0,339.0,201.0,3.0,10.9,384.0,319.73,256.73
2018,3,3,15,15,386.5,180.5,3.0,10.9,373.0,296.22,234.46
2018,3,3,15,30,434.0,160.0,3.0,10.9,362.0,264.17,203.79
2018,3,3,15,45,445.5,137.5,2.9,10.4,326.0,216.49,160.86
2018,3,3,16,0,457.0,115.0,2.8,9.9,290.0,167.53,117.4
2018,3,3,16,15,355.5,106.0,2.55,9.5,231.0,116.99,80.46
2018,3,3,16,30,254.0,97.0,2.3,9.1,172.0,82.4,60.91
2018,3,3,16,45,170.0,79.5,2.0,8.75,125.5,60.99,49.86
2018,3,3,17,0,86.0,62.0,1.7,8.4,79.0,50.4,40.01
2018,3,3,17,15,43.5,44.0,1.6,8.1,52.5,36.41,26.88
2018,3,3,17,30,1.0,26.0,1.5,7.8,26.0,22.85,13.54
2018,3,3,17,45,5.0,15.0,1.35,7.45,15.0,13.23,0.0
2018,3,3,18,0,9.0,4.0,1.2,7.1,4.0,3.64,0.0
2018,3,3,18,15,4.5,2.0,1.15,6.95,2.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
