Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,21,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,4,6,15,19.0,3.0,0.7,5.5,2.5,0.0,0.0
2018,3,4,6,30,38.0,6.0,0.7,5.8,5.0,0.0,0.0
2018,3,4,6,45,163.0,18.5,0.7,6.15,30.5,97.41,0.0
2018,3,4,7,0,288.0,31.0,0.7,6.5,56.0,227.3,162.96
2018,3,4,7,15,422.0,40.0,0.8,6.9,104.0,334.77,274.72
2018,3,4,7,30,556.0,49.0,0.9,7.3,152.0,453.54,377.14
2018,3,4,7,45,640.0,53.0,1.0,7.75,206.5,542.32,451.14
2018,3,4,8,0,724.0,57.0,1.1,8.2,261.0,631.76,520.77
2018,3,4,8,15,769.0,61.0,1.2,8.75,314.5,700.77,571.77
2018,3,4,8,30,814.0,65.0,1.3,9.3,368.0,770.41,621.4
2018,3,4,8,45,844.5,67.0,1.4,9.8,418.0,825.21,658.8
2018,3,4,9,0,875.0,69.0,1.5,10.3,468.0,869.98,688.31
2018,3,4,9,15,892.0,72.0,1.55,10.8,513.0,910.45,713.67
2018,3,4,9,30,909.0,75.0,1.6,11.3,558.0,948.2,736.79
2018,3,4,9,45,920.5,78.0,1.6,11.75,597.0,977.72,753.45
2018,3,4,10,0,932.0,81.0,1.6,12.2,636.0,1003.75,767.71
2018,3,4,10,15,943.0,82.5,1.65,12.55,669.5,1023.76,779.01
2018,3,4,10,30,954.0,84.0,1.7,12.9,703.0,1039.93,787.92
2018,3,4,10,45,961.5,85.0,1.7,13.3,728.5,1048.07,790.74
2018,3,4,11,0,969.0,86.0,1.7,13.7,754.0,1052.1,791.12
2018,3,4,11,15,972.0,86.5,1.75,13.9,770.5,1046.99,787.1
2018,3,4,11,30,975.0,87.0,1.8,14.1,787.0,1037.72,780.62
2018,3,4,11,45,976.5,87.5,1.8,14.35,795.5,1022.91,769.79
2018,3,4,12,0,978.0,88.0,1.8,14.6,804.0,1004.05,756.5
2018,3,4,12,15,975.0,89.5,1.9,14.7,804.0,978.29,740.51
2018,3,4,12,30,972.0,91.0,2.0,14.8,804.0,948.83,721.98
2018,3,4,12,45,965.5,92.5,2.05,14.9,795.0,912.9,698.34
2018,3,4,13,0,959.0,94.0,2.1,15.0,786.0,873.84,672.42
2018,3,4,13,15,955.5,93.5,2.1,15.05,770.5,832.06,644.05
2018,3,4,13,30,952.0,93.0,2.1,15.1,755.0,787.38,613.42
2018,3,4,13,45,947.0,91.5,2.15,15.1,731.5,737.99,578.55
2018,3,4,14,0,942.0,90.0,2.2,15.1,708.0,686.27,539.7
2018,3,4,14,15,932.0,89.0,2.25,14.95,677.0,630.06,496.52
2018,3,4,14,30,922.0,88.0,2.3,14.8,646.0,572.5,450.77
2018,3,4,14,45,907.5,86.0,2.3,14.7,607.0,510.81,399.96
2018,3,4,15,0,893.0,84.0,2.3,14.6,568.0,448.83,347.16
2018,3,4,15,15,873.5,81.0,2.3,14.6,523.5,382.44,289.2
2018,3,4,15,30,854.0,78.0,2.3,14.6,479.0,318.16,231.6
2018,3,4,15,45,825.5,75.0,2.2,14.05,430.0,253.17,173.77
2018,3,4,16,0,797.0,72.0,2.1,13.5,381.0,190.92,119.97
2018,3,4,16,15,756.5,68.0,1.85,12.65,329.0,129.67,73.33
2018,3,4,16,30,716.0,64.0,1.6,11.8,277.0,73.37,43.24
2018,3,4,16,45,654.0,58.0,1.35,10.95,224.5,43.98,34.18
2018,3,4,17,0,592.0,52.0,1.1,10.1,172.0,40.57,30.99
2018,3,4,17,15,465.5,43.5,1.1,9.45,121.0,34.77,25.35
2018,3,4,17,30,339.0,35.0,1.1,8.8,70.0,28.97,18.84
2018,3,4,17,45,201.0,22.0,1.1,8.2,39.5,18.65,0.0
2018,3,4,18,0,63.0,9.0,1.1,7.6,9.0,8.19,0.0
2018,3,4,18,15,31.5,4.5,1.1,7.65,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,6.25,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,5,6,15,22.5,3.5,1.2,2.85,3.0,0.0,0.0
2018,3,5,6,30,45.0,7.0,1.3,3.9,6.0,0.0,0.0
2018,3,5,6,45,190.0,20.0,1.45,4.9,34.5,112.5,0.0
2018,3,5,7,0,335.0,33.0,1.6,5.9,63.0,256.23,191.84
2018,3,5,7,15,461.5,41.5,1.7,6.75,112.5,361.04,299.15
2018,3,5,7,30,588.0,50.0,1.8,7.6,162.0,476.68,399.54
2018,3,5,7,45,659.5,55.0,1.95,8.45,216.0,559.78,469.28
2018,3,5,8,0,731.0,60.0,2.1,9.3,270.0,642.06,533.67
2018,3,5,8,15,771.5,64.0,2.05,10.15,322.5,708.05,581.41
2018,3,5,8,30,812.0,68.0,2.0,11.0,375.0,774.24,627.04
2018,3,5,8,45,839.0,71.5,1.95,11.9,424.5,828.05,661.58
2018,3,5,9,0,866.0,75.0,1.9,12.8,474.0,880.29,693.77
2018,3,5,9,15,888.0,77.0,1.8,13.5,520.5,915.0,712.63
2018,3,5,9,30,910.0,79.0,1.7,14.2,567.0,955.94,735.32
2018,3,5,9,45,926.5,80.0,1.55,14.9,607.0,987.6,750.25
2018,3,5,10,0,943.0,81.0,1.4,15.6,647.0,1015.97,762.54
2018,3,5,10,15,953.0,83.0,1.35,16.0,680.5,1035.7,771.48
2018,3,5,10,30,963.0,85.0,1.3,16.4,714.0,1051.51,777.98
2018,3,5,10,45,969.5,85.0,1.25,16.85,738.5,1057.43,778.11
2018,3,5,11,0,976.0,85.0,1.2,17.3,763.0,1059.21,775.9
2018,3,5,11,15,978.5,86.0,1.2,17.6,779.5,1054.11,770.97
2018,3,5,11,30,981.0,87.0,1.2,17.9,796.0,1044.82,763.68
2018,3,5,11,45,983.0,87.5,1.15,18.15,805.0,1030.31,752.49
2018,3,5,12,0,985.0,88.0,1.1,18.4,814.0,1011.71,738.94
2018,3,5,12,15,985.5,88.0,1.05,18.55,815.0,987.17,722.09
2018,3,5,12,30,986.0,88.0,1.0,18.7,816.0,958.77,702.94
2018,3,5,12,45,985.0,87.0,1.0,18.85,808.0,924.28,680.87
2018,3,5,13,0,984.0,86.0,1.0,19.0,800.0,886.29,656.5
2018,3,5,13,15,978.5,85.5,1.0,19.05,783.0,842.07,628.11
2018,3,5,13,30,973.0,85.0,1.0,19.1,766.0,795.03,597.6
2018,3,5,13,45,964.0,84.5,1.0,19.1,740.5,743.05,562.77
2018,3,5,14,0,955.0,84.0,1.0,19.1,715.0,689.04,523.93
2018,3,5,14,15,944.5,83.0,1.0,19.0,683.0,631.91,481.82
2018,3,5,14,30,934.0,82.0,1.0,18.9,651.0,573.46,437.24
2018,3,5,14,45,919.0,80.5,1.0,18.8,612.0,511.38,388.31
2018,3,5,15,0,904.0,79.0,1.0,18.7,573.0,449.04,337.33
2018,3,5,15,15,864.5,77.5,1.0,18.7,519.5,376.26,276.99
2018,3,5,15,30,825.0,76.0,1.0,18.7,466.0,308.15,218.95
2018,3,5,15,45,797.5,72.0,0.95,18.15,417.5,244.27,163.81
2018,3,5,16,0,770.0,68.0,0.9,17.6,369.0,183.06,112.26
2018,3,5,16,15,697.0,67.5,0.85,16.75,312.0,123.44,69.19
2018,3,5,16,30,624.0,67.0,0.8,15.9,255.0,68.6,40.22
2018,3,5,16,45,557.0,61.5,0.8,15.05,206.0,46.27,35.65
2018,3,5,17,0,490.0,56.0,0.8,14.2,157.0,43.51,33.09
2018,3,5,17,15,379.5,46.0,0.85,13.55,110.5,36.64,26.58
2018,3,5,17,30,269.0,36.0,0.9,12.9,64.0,28.12,17.98
2018,3,5,17,45,175.0,22.5,0.95,12.25,37.0,17.82,0.0
2018,3,5,18,0,81.0,9.0,1.0,11.6,10.0,8.19,0.0
2018,3,5,18,15,40.5,4.5,1.05,11.3,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,6,15,21.0,3.0,1.1,7.95,3.0,0.0,0.0
2018,3,6,6,30,42.0,6.0,1.1,8.7,6.0,5.46,0.0
2018,3,6,6,45,114.0,19.5,1.1,9.45,28.5,97.62,0.0
2018,3,6,7,0,186.0,33.0,1.1,10.2,51.0,175.69,131.84
2018,3,6,7,15,242.0,48.5,1.25,11.0,86.5,236.13,193.23
2018,3,6,7,30,298.0,64.0,1.4,11.8,122.0,302.44,251.79
2018,3,6,7,45,408.0,73.0,1.6,12.6,177.5,402.45,336.19
2018,3,6,8,0,518.0,82.0,1.8,13.4,233.0,517.49,428.93
2018,3,6,8,15,599.0,85.0,2.0,14.3,290.5,605.93,496.26
2018,3,6,8,30,680.0,88.0,2.2,15.2,348.0,697.88,563.41
2018,3,6,8,45,683.5,98.5,2.4,16.15,388.5,735.98,588.63
2018,3,6,9,0,687.0,109.0,2.6,17.1,429.0,771.51,611.79
2018,3,6,9,15,621.0,137.0,2.75,17.75,447.0,761.47,601.96
2018,3,6,9,30,555.0,165.0,2.9,18.4,465.0,737.58,582.45
2018,3,6,9,45,724.5,128.5,3.1,19.05,549.0,872.39,677.43
2018,3,6,10,0,894.0,92.0,3.3,19.7,633.0,983.99,751.91
2018,3,6,10,15,924.0,88.0,3.35,20.05,672.5,1015.22,770.07
2018,3,6,10,30,954.0,84.0,3.4,20.4,712.0,1043.05,786.58
2018,3,6,10,45,959.5,84.5,3.45,20.75,736.0,1048.54,788.2
2018,3,6,11,0,965.0,85.0,3.5,21.1,760.0,1049.94,787.45
2018,3,6,11,15,968.5,86.0,3.45,21.35,777.0,1045.82,782.74
2018,3,6,11,30,972.0,87.0,3.4,21.6,794.0,1037.53,775.48
2018,3,6,11,45,877.0,126.0,3.4,21.85,769.5,984.3,738.73
2018,3,6,12,0,782.0,165.0,3.4,22.1,745.0,924.39,697.59
2018,3,6,12,15,761.0,173.0,3.3,22.25,738.0,891.82,674.63
2018,3,6,12,30,740.0,181.0,3.2,22.4,731.0,856.88,649.87
2018,3,6,12,45,719.5,187.0,3.15,22.55,717.0,818.28,622.88
2018,3,6,13,0,699.0,193.0,3.1,22.7,703.0,778.06,593.57
2018,3,6,13,15,726.5,177.0,2.9,22.7,697.5,751.56,574.3
2018,3,6,13,30,754.0,161.0,2.7,22.7,692.0,720.58,551.4
2018,3,6,13,45,809.0,135.5,2.55,22.7,688.0,693.0,531.15
2018,3,6,14,0,864.0,110.0,2.4,22.7,684.0,660.5,506.5
2018,3,6,14,15,815.0,115.5,2.2,22.55,637.5,590.76,453.18
2018,3,6,14,30,766.0,121.0,2.0,22.4,591.0,523.8,401.08
2018,3,6,14,45,805.0,102.0,1.85,22.25,569.0,478.45,363.93
2018,3,6,15,0,844.0,83.0,1.7,22.1,547.0,427.25,320.43
2018,3,6,15,15,840.0,78.5,1.7,22.1,510.0,368.81,270.3
2018,3,6,15,30,836.0,74.0,1.7,22.1,473.0,309.61,218.24
2018,3,6,15,45,819.5,70.5,1.3,21.35,428.5,247.96,164.31
2018,3,6,16,0,803.0,67.0,0.9,20.6,384.0,187.56,113.1
2018,3,6,16,15,730.0,66.0,0.75,19.7,324.5,125.32,68.5
2018,3,6,16,30,657.0,65.0,0.6,18.8,265.0,68.0,38.53
2018,3,6,16,45,526.5,63.5,0.5,17.85,205.0,47.63,36.43
2018,3,6,17,0,396.0,62.0,0.4,16.9,145.0,46.81,35.64
2018,3,6,17,15,335.0,49.0,0.45,16.25,105.5,37.61,27.18
2018,3,6,17,30,274.0,36.0,0.5,15.6,66.0,28.09,17.9
2018,3,6,17,45,158.5,22.5,0.55,14.9,37.5,17.77,0.0
2018,3,6,18,0,43.0,9.0,0.6,14.2,9.0,8.19,0.0
2018,3,6,18,15,21.5,4.5,0.6,14.05,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.2,13.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.25,12.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,6,15,4.5,1.5,1.15,10.6,1.5,0.0,0.0
2018,3,7,6,30,9.0,3.0,1.1,10.8,3.0,6.77,0.0
2018,3,7,6,45,4.5,10.0,1.05,11.0,10.0,11.22,0.0
2018,3,7,7,0,0.0,17.0,1.0,11.2,17.0,14.95,6.28
2018,3,7,7,15,0.0,26.5,1.05,11.85,26.5,23.34,14.13
2018,3,7,7,30,0.0,36.0,1.1,12.5,36.0,31.73,21.6
2018,3,7,7,45,1.5,50.5,1.2,13.2,51.0,45.64,33.69
2018,3,7,8,0,3.0,65.0,1.3,13.9,66.0,60.32,46.27
2018,3,7,8,15,11.0,66.5,1.5,14.6,70.5,67.42,52.45
2018,3,7,8,30,19.0,68.0,1.7,15.3,75.0,80.2,63.33
2018,3,7,8,45,9.5,72.0,1.9,16.0,75.5,71.8,55.55
2018,3,7,9,0,0.0,76.0,2.1,16.7,76.0,67.24,51.0
2018,3,7,9,15,12.5,126.5,2.3,17.55,133.5,127.39,100.89
2018,3,7,9,30,25.0,177.0,2.5,18.4,191.0,203.84,162.48
2018,3,7,9,45,186.0,209.5,2.65,19.2,322.5,410.06,328.81
2018,3,7,10,0,347.0,242.0,2.8,20.0,454.0,622.51,489.2
2018,3,7,10,15,427.5,235.0,2.85,20.5,509.5,711.92,552.51
2018,3,7,10,30,508.0,228.0,2.9,21.0,565.0,782.59,602.1
2018,3,7,10,45,600.0,206.0,2.95,21.5,618.0,852.23,650.48
2018,3,7,11,0,692.0,184.0,3.0,22.0,671.0,914.16,690.91
2018,3,7,11,15,825.0,135.5,3.05,22.25,729.5,974.54,730.21
2018,3,7,11,30,958.0,87.0,3.1,22.5,788.0,1025.38,762.66
2018,3,7,11,45,960.5,87.0,3.15,22.8,797.0,1011.01,751.78
2018,3,7,12,0,963.0,87.0,3.2,23.1,806.0,992.62,738.96
2018,3,7,12,15,964.0,87.0,3.2,23.2,807.0,968.92,722.91
2018,3,7,12,30,965.0,87.0,3.2,23.3,808.0,941.42,704.41
2018,3,7,12,45,965.5,85.5,3.2,23.4,800.5,908.18,682.07
2018,3,7,13,0,966.0,84.0,3.2,23.5,793.0,871.43,657.32
2018,3,7,13,15,963.0,83.0,3.15,23.45,777.5,829.16,628.75
2018,3,7,13,30,960.0,82.0,3.1,23.4,762.0,783.96,597.98
2018,3,7,13,45,954.0,81.0,3.05,23.35,738.0,733.98,563.06
2018,3,7,14,0,948.0,80.0,3.0,23.3,714.0,681.74,523.93
2018,3,7,14,15,938.0,78.5,2.9,23.1,682.0,624.69,480.32
2018,3,7,14,30,928.0,77.0,2.8,22.9,650.0,566.3,434.42
2018,3,7,14,45,914.5,76.0,2.75,22.7,612.0,505.69,385.49
2018,3,7,15,0,901.0,75.0,2.7,22.5,574.0,444.67,334.57
2018,3,7,15,15,882.5,72.5,2.7,22.5,529.5,380.38,279.5
2018,3,7,15,30,864.0,70.0,2.7,22.5,485.0,316.89,223.83
2018,3,7,15,45,838.0,67.5,2.4,21.6,436.5,249.52,165.56
2018,3,7,16,0,812.0,65.0,2.1,20.7,388.0,187.28,113.05
2018,3,7,16,15,774.0,61.0,1.9,19.55,336.0,125.27,66.93
2018,3,7,16,30,736.0,57.0,1.7,18.4,284.0,67.8,36.89
2018,3,7,16,45,672.0,53.0,1.45,17.25,231.0,43.36,32.76
2018,3,7,17,0,608.0,49.0,1.2,16.1,178.0,37.73,27.76
2018,3,7,17,15,502.5,41.5,1.25,15.3,128.5,32.71,23.03
2018,3,7,17,30,397.0,34.0,1.3,14.5,79.0,27.68,17.77
2018,3,7,17,45,232.5,21.5,1.35,13.75,44.5,17.77,0.79
2018,3,7,18,0,68.0,9.0,1.4,13.0,10.0,8.19,0.0
2018,3,7,18,15,34.0,4.5,1.35,12.8,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,8,6,15,15.0,4.0,0.5,13.1,4.0,0.0,0.0
2018,3,8,6,30,30.0,8.0,0.4,13.6,8.0,20.78,0.0
2018,3,8,6,45,86.5,23.0,0.35,14.05,30.5,84.24,0.0
2018,3,8,7,0,143.0,38.0,0.3,14.5,53.0,146.32,110.84
2018,3,8,7,15,195.5,54.5,0.3,14.95,87.5,203.29,163.52
2018,3,8,7,30,248.0,71.0,0.3,15.4,122.0,279.38,227.36
2018,3,8,7,45,292.0,87.5,0.3,15.9,163.5,341.05,277.5
2018,3,8,8,0,336.0,104.0,0.3,16.4,205.0,405.78,327.98
2018,3,8,8,15,344.0,123.0,0.5,16.95,242.5,447.72,360.01
2018,3,8,8,30,352.0,142.0,0.7,17.5,280.0,472.01,378.44
2018,3,8,8,45,372.0,158.5,0.9,18.05,321.0,536.19,425.66
2018,3,8,9,0,392.0,175.0,1.1,18.6,362.0,583.17,459.2
2018,3,8,9,15,492.5,166.5,1.25,19.1,423.5,673.5,525.28
2018,3,8,9,30,593.0,158.0,1.4,19.6,485.0,773.93,595.06
2018,3,8,9,45,669.0,146.0,1.55,20.05,538.5,842.54,640.31
2018,3,8,10,0,745.0,134.0,1.7,20.5,592.0,909.37,683.89
2018,3,8,10,15,814.0,117.0,1.8,20.8,641.0,955.81,713.09
2018,3,8,10,30,883.0,100.0,1.9,21.1,690.0,995.47,737.82
2018,3,8,10,45,906.0,96.0,2.0,21.45,720.0,1012.49,747.66
2018,3,8,11,0,929.0,92.0,2.1,21.8,750.0,1025.68,755.35
2018,3,8,11,15,935.0,92.0,2.2,22.05,767.5,1022.86,753.12
2018,3,8,11,30,941.0,92.0,2.3,22.3,785.0,1016.0,748.54
2018,3,8,11,45,945.0,91.0,2.4,22.55,794.0,1002.04,739.46
2018,3,8,12,0,949.0,90.0,2.5,22.8,803.0,984.1,727.89
2018,3,8,12,15,949.5,90.0,2.6,22.8,803.5,960.18,713.1
2018,3,8,12,30,950.0,90.0,2.7,22.8,804.0,932.53,695.81
2018,3,8,12,45,949.0,89.5,2.75,22.85,796.5,899.46,674.26
2018,3,8,13,0,948.0,89.0,2.8,22.9,789.0,863.02,650.34
2018,3,8,13,15,945.0,88.0,2.8,22.8,773.5,821.31,622.66
2018,3,8,13,30,942.0,87.0,2.8,22.7,758.0,776.72,592.75
2018,3,8,13,45,936.0,86.0,2.75,22.65,734.5,727.41,558.14
2018,3,8,14,0,930.0,85.0,2.7,22.6,711.0,675.9,519.6
2018,3,8,14,15,921.0,84.0,2.65,22.4,680.0,620.69,477.56
2018,3,8,14,30,912.0,83.0,2.6,22.2,649.0,564.07,433.16
2018,3,8,14,45,897.5,81.5,2.55,22.0,610.5,503.24,384.14
2018,3,8,15,0,883.0,80.0,2.5,21.8,572.0,442.16,333.29
2018,3,8,15,15,864.0,78.0,2.5,21.8,528.5,379.07,279.25
2018,3,8,15,30,845.0,76.0,2.5,21.8,485.0,314.19,222.64
2018,3,8,15,45,819.5,72.5,2.25,21.1,436.5,249.83,166.69
2018,3,8,16,0,794.0,69.0,2.0,20.4,388.0,187.86,114.36
2018,3,8,16,15,759.5,65.0,1.75,19.5,337.5,127.26,69.12
2018,3,8,16,30,725.0,61.0,1.5,18.6,287.0,70.79,39.54
2018,3,8,16,45,621.0,60.5,1.25,17.65,229.0,45.34,34.46
2018,3,8,17,0,517.0,60.0,1.0,16.7,171.0,46.61,35.52
2018,3,8,17,15,338.0,50.5,1.0,15.95,115.0,38.66,28.19
2018,3,8,17,30,159.0,41.0,1.0,15.2,59.0,32.7,22.07
2018,3,8,17,45,126.5,26.0,1.0,14.45,36.0,20.48,3.79
2018,3,8,18,0,94.0,11.0,1.0,13.7,13.0,10.01,0.0
2018,3,8,18,15,47.0,5.5,1.0,13.45,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,9,6,15,42.5,5.0,0.75,11.45,5.5,0.0,0.0
2018,3,9,6,30,85.0,10.0,0.9,11.9,11.0,47.52,0.0
2018,3,9,6,45,237.0,21.5,1.05,12.3,43.5,167.14,33.96
2018,3,9,7,0,389.0,33.0,1.2,12.7,76.0,290.13,226.69
2018,3,9,7,15,486.0,40.5,1.1,13.35,123.5,378.3,307.3
2018,3,9,7,30,583.0,48.0,1.0,14.0,171.0,475.12,387.61
2018,3,9,7,45,339.0,54.5,0.95,14.7,130.5,337.36,278.82
2018,3,9,8,0,95.0,61.0,0.9,15.4,90.0,151.0,124.05
2018,3,9,8,15,48.5,84.5,1.0,16.05,99.5,121.92,98.88
2018,3,9,8,30,2.0,108.0,1.1,16.7,109.0,101.89,80.14
2018,3,9,8,45,11.5,129.0,1.25,17.35,134.5,130.81,103.98
2018,3,9,9,0,21.0,150.0,1.4,18.0,160.0,160.25,127.71
2018,3,9,9,15,67.0,187.5,1.5,18.4,224.0,256.16,205.44
2018,3,9,9,30,113.0,225.0,1.6,18.8,288.0,359.98,286.33
2018,3,9,9,45,123.0,243.5,1.75,19.25,316.0,390.43,308.34
2018,3,9,10,0,133.0,262.0,1.9,19.7,344.0,420.46,330.19
2018,3,9,10,15,215.5,269.5,1.85,19.9,411.0,507.85,396.66
2018,3,9,10,30,298.0,277.0,1.8,20.1,478.0,614.28,474.06
2018,3,9,10,45,388.0,271.5,1.8,20.35,542.5,693.36,530.44
2018,3,9,11,0,478.0,266.0,1.8,20.6,607.0,788.77,596.3
2018,3,9,11,15,609.0,222.0,1.85,20.75,666.5,866.82,651.21
2018,3,9,11,30,740.0,178.0,1.9,20.9,726.0,935.63,696.59
2018,3,9,11,45,783.0,162.5,2.0,21.1,748.5,943.9,701.51
2018,3,9,12,0,826.0,147.0,2.1,21.3,771.0,942.31,700.7
2018,3,9,12,15,681.0,207.5,2.2,21.35,722.0,857.54,644.6
2018,3,9,12,30,536.0,268.0,2.3,21.4,673.0,764.06,578.04
2018,3,9,12,45,482.5,285.0,2.35,21.45,647.0,713.73,542.35
2018,3,9,13,0,429.0,302.0,2.4,21.5,621.0,664.32,506.47
2018,3,9,13,15,447.0,289.0,2.4,21.35,615.0,643.03,492.14
2018,3,9,13,30,465.0,276.0,2.4,21.2,609.0,618.99,475.34
2018,3,9,13,45,456.5,270.0,2.4,21.0,588.0,580.65,447.44
2018,3,9,14,0,448.0,264.0,2.4,20.8,567.0,541.84,418.76
2018,3,9,14,15,402.5,262.5,2.35,20.55,525.5,480.32,372.33
2018,3,9,14,30,357.0,261.0,2.3,20.3,484.0,428.71,332.66
2018,3,9,14,45,287.0,256.0,2.25,20.1,428.5,366.54,284.46
2018,3,9,15,0,217.0,251.0,2.2,19.9,373.0,309.81,240.3
2018,3,9,15,15,205.0,231.0,2.2,19.9,339.0,271.58,209.64
2018,3,9,15,30,193.0,211.0,2.2,19.9,305.0,234.91,179.82
2018,3,9,15,45,204.5,188.5,2.1,19.2,279.5,203.3,153.45
2018,3,9,16,0,216.0,166.0,2.0,18.5,254.0,168.87,124.79
2018,3,9,16,15,184.0,146.0,1.8,17.75,214.0,134.12,98.88
2018,3,9,16,30,152.0,126.0,1.6,17.0,174.0,102.11,77.36
2018,3,9,16,45,121.5,104.5,1.45,16.25,138.5,80.68,65.7
2018,3,9,17,0,91.0,83.0,1.3,15.5,103.0,65.14,51.97
2018,3,9,17,15,67.5,63.0,1.2,15.0,75.5,50.22,38.41
2018,3,9,17,30,44.0,43.0,1.1,14.5,48.0,34.95,24.16
2018,3,9,17,45,30.5,26.5,1.05,13.95,29.0,21.84,6.15
2018,3,9,18,0,17.0,10.0,1.0,13.4,10.0,9.1,0.0
2018,3,9,18,15,8.5,5.0,0.95,13.25,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.35,11.35,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.3,11.5,2.0,1.82,0.0
2018,3,10,6,45,0.0,5.5,0.2,11.7,5.5,4.82,0.0
2018,3,10,7,0,0.0,9.0,0.1,11.9,9.0,7.9,0.88
2018,3,10,7,15,0.0,12.5,0.25,12.1,12.5,10.97,3.75
2018,3,10,7,30,0.0,16.0,0.4,12.3,16.0,14.06,6.52
2018,3,10,7,45,0.0,40.0,0.55,12.55,40.0,35.26,24.92
2018,3,10,8,0,0.0,64.0,0.7,12.8,64.0,56.68,43.29
2018,3,10,8,15,1.0,93.0,0.85,13.05,93.5,86.52,68.56
2018,3,10,8,30,2.0,122.0,1.0,13.3,123.0,116.82,93.77
2018,3,10,8,45,1.5,102.0,1.1,13.55,102.5,93.85,74.14
2018,3,10,9,0,1.0,82.0,1.2,13.8,82.0,73.47,56.8
2018,3,10,9,15,0.5,72.5,1.3,14.15,72.5,64.61,49.12
2018,3,10,9,30,0.0,63.0,1.4,14.5,63.0,55.73,41.45
2018,3,10,9,45,0.0,55.5,1.5,14.85,55.5,49.09,35.73
2018,3,10,10,0,0.0,48.0,1.6,15.2,48.0,42.45,30.05
2018,3,10,10,15,1.5,85.0,1.7,15.4,86.0,76.83,58.58
2018,3,10,10,30,3.0,122.0,1.8,15.6,124.0,112.48,87.72
2018,3,10,10,45,4.5,148.5,1.9,15.8,151.5,138.97,109.04
2018,3,10,11,0,6.0,175.0,2.0,16.0,179.0,165.58,130.26
2018,3,10,11,15,3.0,136.0,2.05,16.25,138.0,125.27,97.39
2018,3,10,11,30,0.0,97.0,2.1,16.5,97.0,86.24,65.45
2018,3,10,11,45,1.0,124.5,2.15,16.7,125.5,112.42,86.74
2018,3,10,12,0,2.0,152.0,2.2,16.9,154.0,138.71,107.85
2018,3,10,12,15,4.0,174.0,2.15,16.95,177.5,160.78,125.51
2018,3,10,12,30,6.0,196.0,2.1,17.0,201.0,182.68,142.93
2018,3,10,12,45,3.0,158.5,2.0,17.1,161.0,144.82,112.54
2018,3,10,13,0,0.0,121.0,1.9,17.2,121.0,107.89,82.78
2018,3,10,13,15,0.0,110.0,1.85,17.05,110.0,97.87,74.82
2018,3,10,13,30,0.0,99.0,1.8,16.9,99.0,87.93,66.86
2018,3,10,13,45,0.0,91.5,1.75,16.75,91.5,81.2,61.5
2018,3,10,14,0,0.0,84.0,1.7,16.6,84.0,74.49,56.13
2018,3,10,14,15,0.0,90.0,1.7,16.5,90.0,79.81,60.64
2018,3,10,14,30,0.0,96.0,1.7,16.4,96.0,85.12,65.16
2018,3,10,14,45,0.0,94.5,1.65,16.25,94.5,83.75,64.21
2018,3,10,15,0,0.0,93.0,1.6,16.1,93.0,82.38,63.28
2018,3,10,15,15,0.0,95.5,1.6,16.1,95.5,84.47,65.19
2018,3,10,15,30,0.0,98.0,1.6,16.1,98.0,86.46,67.04
2018,3,10,15,45,0.0,91.0,1.35,15.75,91.0,80.22,62.12
2018,3,10,16,0,0.0,84.0,1.1,15.4,84.0,73.99,57.15
2018,3,10,16,15,0.0,70.5,0.95,15.1,70.5,62.33,47.54
2018,3,10,16,30,0.0,57.0,0.8,14.8,57.0,50.34,37.49
2018,3,10,16,45,0.0,34.5,0.65,14.5,34.5,30.39,21.65
2018,3,10,17,0,0.0,12.0,0.5,14.2,12.0,10.54,3.81
2018,3,10,17,15,0.0,9.5,0.5,14.0,9.5,8.34,1.75
2018,3,10,17,30,0.0,7.0,0.5,13.8,7.0,6.14,0.0
2018,3,10,17,45,5.0,5.0,0.5,13.65,5.0,4.47,0.0
2018,3,10,18,0,10.0,3.0,0.5,13.5,3.0,2.73,0.0
2018,3,10,18,15,5.0,1.5,0.5,13.4,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,11,6,15,41.5,6.0,1.45,10.3,7.0,0.0,0.0
2018,3,11,6,30,83.0,12.0,1.5,10.6,14.0,48.73,0.0
2018,3,11,6,45,208.0,25.5,1.5,10.85,46.5,160.8,80.21
2018,3,11,7,0,333.0,39.0,1.5,11.1,79.0,266.08,212.9
2018,3,11,7,15,400.0,46.5,1.5,11.6,118.0,334.47,276.24
2018,3,11,7,30,467.0,54.0,1.5,12.1,157.0,407.94,339.72
2018,3,11,7,45,233.5,75.5,1.5,12.6,127.0,267.61,224.61
2018,3,11,8,0,0.0,97.0,1.5,13.1,97.0,92.32,73.17
2018,3,11,8,15,16.0,124.0,1.45,13.85,130.5,132.77,107.7
2018,3,11,8,30,32.0,151.0,1.4,14.6,164.0,187.18,152.51
2018,3,11,8,45,99.0,163.0,1.35,15.35,210.5,272.39,222.67
2018,3,11,9,0,166.0,175.0,1.3,16.1,257.0,346.73,281.76
2018,3,11,9,15,359.5,168.5,1.15,17.05,366.0,555.4,441.89
2018,3,11,9,30,553.0,162.0,1.0,18.0,475.0,735.8,568.3
2018,3,11,9,45,715.0,128.0,0.85,18.9,560.5,868.24,650.56
2018,3,11,10,0,877.0,94.0,0.7,19.8,646.0,976.96,712.48
2018,3,11,10,15,897.0,92.5,0.6,20.3,681.5,1001.26,721.06
2018,3,11,10,30,917.0,91.0,0.5,20.8,717.0,1022.07,728.58
2018,3,11,10,45,923.5,92.5,0.4,21.25,741.5,1029.32,727.95
2018,3,11,11,0,930.0,94.0,0.3,21.7,766.0,1032.58,725.28
2018,3,11,11,15,934.0,94.5,0.35,22.0,782.5,1028.17,722.21
2018,3,11,11,30,938.0,95.0,0.4,22.3,799.0,1019.73,717.0
2018,3,11,11,45,939.5,96.5,0.45,22.55,808.0,1006.01,708.93
2018,3,11,12,0,941.0,98.0,0.5,22.8,817.0,988.34,698.62
2018,3,11,12,15,890.5,120.5,0.55,22.95,801.0,942.1,670.99
2018,3,11,12,30,840.0,143.0,0.6,23.1,785.0,902.43,647.55
2018,3,11,12,45,777.5,169.0,0.65,23.25,758.5,850.53,615.85
2018,3,11,13,0,715.0,195.0,0.7,23.4,732.0,794.44,580.12
2018,3,11,13,15,713.0,190.0,0.7,23.4,716.0,755.37,554.71
2018,3,11,13,30,711.0,185.0,0.7,23.4,700.0,714.15,527.1
2018,3,11,13,45,717.5,174.0,0.7,23.45,679.5,670.99,497.66
2018,3,11,14,0,724.0,163.0,0.7,23.5,659.0,625.33,465.7
2018,3,11,14,15,708.5,158.0,0.7,23.3,625.0,570.19,426.36
2018,3,11,14,30,693.0,153.0,0.7,23.1,591.0,515.03,385.82
2018,3,11,14,45,650.5,155.5,0.65,22.95,547.5,454.22,339.45
2018,3,11,15,0,608.0,158.0,0.6,22.8,504.0,396.83,294.56
2018,3,11,15,15,574.5,153.0,0.6,22.8,460.0,339.95,249.13
2018,3,11,15,30,541.0,148.0,0.6,22.8,416.0,284.09,203.72
2018,3,11,15,45,622.0,119.0,0.65,22.15,398.0,241.91,165.16
2018,3,11,16,0,703.0,90.0,0.7,21.5,380.0,187.2,116.33
2018,3,11,16,15,648.0,86.0,0.7,20.75,326.5,129.63,74.87
2018,3,11,16,30,593.0,82.0,0.7,20.0,273.0,78.96,48.58
2018,3,11,16,45,548.5,73.5,0.7,19.25,226.0,55.25,42.87
2018,3,11,17,0,504.0,65.0,0.7,18.5,179.0,50.41,38.62
2018,3,11,17,15,412.5,55.0,0.7,17.9,132.0,43.91,32.61
2018,3,11,17,30,321.0,45.0,0.7,17.3,85.0,35.02,24.15
2018,3,11,17,45,198.5,29.5,0.7,16.65,50.5,23.26,9.36
2018,3,11,18,0,76.0,14.0,0.7,16.0,16.0,12.73,0.0
2018,3,11,18,15,38.0,7.0,0.7,15.8,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,15.05,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,6,15,32.0,5.0,1.35,12.45,6.0,0.0,0.0
2018,3,12,6,30,64.0,10.0,1.6,13.4,12.0,38.37,0.0
2018,3,12,6,45,159.0,23.0,1.85,14.35,40.0,133.46,76.11
2018,3,12,7,0,254.0,36.0,2.1,15.3,68.0,215.39,171.02
2018,3,12,7,15,215.0,54.0,2.4,16.05,90.0,226.56,184.95
2018,3,12,7,30,176.0,72.0,2.7,16.8,112.0,217.95,179.75
2018,3,12,7,45,204.5,95.5,2.95,17.5,153.0,274.8,227.58
2018,3,12,8,0,233.0,119.0,3.2,18.2,194.0,332.87,274.84
2018,3,12,8,15,199.0,133.5,3.45,18.8,205.0,330.31,271.27
2018,3,12,8,30,165.0,148.0,3.7,19.4,216.0,308.56,252.27
2018,3,12,8,45,145.0,167.0,3.9,19.95,232.0,316.95,257.3
2018,3,12,9,0,125.0,186.0,4.1,20.5,248.0,323.4,260.5
2018,3,12,9,15,221.5,201.0,4.2,20.9,322.5,448.52,359.59
2018,3,12,9,30,318.0,216.0,4.3,21.3,397.0,559.74,444.79
2018,3,12,9,45,266.0,232.0,4.4,21.7,390.5,531.68,420.19
2018,3,12,10,0,214.0,248.0,4.5,22.1,384.0,500.61,393.93
2018,3,12,10,15,134.0,249.0,4.5,22.35,335.5,403.37,316.93
2018,3,12,10,30,54.0,250.0,4.5,22.6,287.0,305.76,238.6
2018,3,12,10,45,164.5,285.5,4.5,22.9,404.0,470.23,367.0
2018,3,12,11,0,275.0,321.0,4.5,23.2,521.0,633.43,488.4
2018,3,12,11,15,300.0,301.0,4.45,23.35,523.5,629.34,484.78
2018,3,12,11,30,325.0,281.0,4.4,23.5,526.0,623.98,481.08
2018,3,12,11,45,232.0,322.0,4.4,23.65,498.0,571.06,438.64
2018,3,12,12,0,139.0,363.0,4.4,23.8,470.0,504.02,385.97
2018,3,12,12,15,215.5,348.5,4.35,23.8,514.5,550.32,422.41
2018,3,12,12,30,292.0,334.0,4.3,23.8,559.0,605.21,463.92
2018,3,12,12,45,348.0,324.0,4.25,23.8,589.0,627.86,481.14
2018,3,12,13,0,404.0,314.0,4.2,23.8,619.0,645.64,494.73
2018,3,12,13,15,326.5,319.0,4.15,23.7,562.0,570.11,438.02
2018,3,12,13,30,249.0,324.0,4.1,23.6,505.0,499.51,384.68
2018,3,12,13,45,181.0,321.0,4.1,23.5,450.5,426.56,329.34
2018,3,12,14,0,113.0,318.0,4.1,23.4,396.0,361.9,279.64
2018,3,12,14,15,79.0,291.0,4.0,23.2,344.5,308.6,238.88
2018,3,12,14,30,45.0,264.0,3.9,23.0,293.0,259.47,201.01
2018,3,12,14,45,27.5,213.0,3.85,22.8,230.5,201.65,156.22
2018,3,12,15,0,10.0,162.0,3.8,22.6,168.0,146.47,112.96
2018,3,12,15,15,27.0,155.5,3.8,22.6,169.5,145.52,112.2
2018,3,12,15,30,44.0,149.0,3.8,22.6,171.0,141.81,108.8
2018,3,12,15,45,30.5,122.5,3.6,21.85,137.0,112.77,85.99
2018,3,12,16,0,17.0,96.0,3.4,21.1,103.0,85.89,64.89
2018,3,12,16,15,40.0,83.5,3.15,20.5,97.0,75.97,56.13
2018,3,12,16,30,63.0,71.0,2.9,19.9,91.0,60.72,44.07
2018,3,12,16,45,120.5,72.0,2.7,19.25,102.5,55.38,43.02
2018,3,12,17,0,178.0,73.0,2.5,18.6,114.0,56.45,43.87
2018,3,12,17,15,112.0,51.0,2.5,18.1,74.5,40.31,29.46
2018,3,12,17,30,46.0,29.0,2.5,17.6,35.0,24.84,15.52
2018,3,12,17,45,38.5,18.0,2.5,17.15,21.5,15.64,5.02
2018,3,12,18,0,31.0,7.0,2.5,16.7,8.0,6.37,0.0
2018,3,12,18,15,15.5,3.5,2.6,16.5,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.8,14.6,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,15.1,2.0,1.82,0.0
2018,3,13,6,45,0.0,5.5,2.4,15.55,5.5,4.82,0.0
2018,3,13,7,0,0.0,9.0,2.7,16.0,9.0,7.9,0.84
2018,3,13,7,15,0.0,10.0,2.95,16.25,10.0,8.78,1.74
2018,3,13,7,30,0.0,11.0,3.2,16.5,11.0,9.66,2.56
2018,3,13,7,45,0.0,14.0,3.45,16.75,14.0,12.3,4.84
2018,3,13,8,0,0.0,17.0,3.7,17.0,17.0,14.95,7.09
2018,3,13,8,15,0.0,38.5,3.9,17.2,38.5,33.94,23.18
2018,3,13,8,30,0.0,60.0,4.1,17.4,60.0,53.0,39.14
2018,3,13,8,45,1.5,103.5,4.3,17.6,104.5,95.05,74.11
2018,3,13,9,0,3.0,147.0,4.5,17.8,149.0,140.07,110.95
2018,3,13,9,15,3.0,153.5,4.65,17.9,155.5,145.51,114.99
2018,3,13,9,30,3.0,160.0,4.8,18.0,162.0,151.1,119.2
2018,3,13,9,45,3.5,161.0,4.9,18.1,163.5,151.73,119.4
2018,3,13,10,0,4.0,162.0,5.0,18.2,165.0,152.55,119.79
2018,3,13,10,15,11.0,204.0,5.0,18.1,211.5,200.75,158.7
2018,3,13,10,30,18.0,246.0,5.0,18.0,258.0,249.42,197.47
2018,3,13,10,45,12.0,219.0,5.0,17.95,227.0,215.03,169.57
2018,3,13,11,0,6.0,192.0,5.0,17.9,196.0,181.83,142.67
2018,3,13,11,15,5.0,182.0,4.95,17.85,185.5,170.73,133.65
2018,3,13,11,30,4.0,172.0,4.9,17.8,175.0,159.85,124.81
2018,3,13,11,45,7.5,202.5,4.9,17.7,208.5,191.76,150.48
2018,3,13,12,0,11.0,233.0,4.9,17.6,242.0,223.53,175.84
2018,3,13,12,15,14.5,225.5,4.8,17.5,237.0,218.66,172.09
2018,3,13,12,30,18.0,218.0,4.7,17.4,232.0,213.68,168.31
2018,3,13,12,45,14.0,213.0,4.65,17.3,224.0,204.52,160.95
2018,3,13,13,0,10.0,208.0,4.6,17.2,216.0,195.65,153.83
2018,3,13,13,15,21.0,218.0,4.5,17.1,233.5,218.8,172.79
2018,3,13,13,30,32.0,228.0,4.4,17.0,251.0,233.93,185.22
2018,3,13,13,45,81.0,262.5,4.3,16.95,319.0,296.42,235.8
2018,3,13,14,0,130.0,297.0,4.2,16.9,387.0,358.78,285.09
2018,3,13,14,15,81.0,263.5,4.1,16.85,318.5,284.74,226.11
2018,3,13,14,30,32.0,230.0,4.0,16.8,250.0,222.39,176.31
2018,3,13,14,45,33.0,215.0,3.95,16.8,235.0,205.84,163.31
2018,3,13,15,0,34.0,200.0,3.9,16.8,220.0,189.38,150.15
2018,3,13,15,15,36.0,175.5,3.9,16.8,195.0,165.41,130.75
2018,3,13,15,30,38.0,151.0,3.9,16.8,170.0,141.68,111.31
2018,3,13,15,45,23.5,121.5,3.65,16.5,133.0,110.35,86.07
2018,3,13,16,0,9.0,92.0,3.4,16.2,96.0,82.22,63.45
2018,3,13,16,15,23.5,84.0,3.0,15.75,92.0,74.76,56.88
2018,3,13,16,30,38.0,76.0,2.6,15.3,88.0,66.27,50.13
2018,3,13,16,45,19.0,62.5,2.25,14.9,68.5,53.89,42.48
2018,3,13,17,0,0.0,49.0,1.9,14.5,49.0,43.26,32.96
2018,3,13,17,15,11.5,36.0,1.7,13.85,37.5,31.89,22.63
2018,3,13,17,30,23.0,23.0,1.5,13.2,26.0,20.05,11.78
2018,3,13,17,45,20.0,14.5,1.3,12.55,16.5,12.8,3.66
2018,3,13,18,0,17.0,6.0,1.1,11.9,7.0,5.46,0.0
2018,3,13,18,15,8.5,3.0,1.05,11.7,3.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
