Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,8,30,788.0,118.0,1.9,24.5,589.0,855.78,640.98
2018,4,23,8,45,803.0,122.5,1.95,25.2,634.5,897.39,665.21
2018,4,23,9,0,818.0,127.0,2.0,25.9,680.0,936.56,687.49
2018,4,23,9,15,837.0,127.5,2.05,26.3,722.5,972.41,708.18
2018,4,23,9,30,856.0,128.0,2.1,26.7,765.0,1005.46,726.94
2018,4,23,9,45,848.5,137.0,2.1,27.05,793.0,1018.53,732.53
2018,4,23,10,0,841.0,146.0,2.1,27.4,821.0,1027.55,735.87
2018,4,23,10,15,768.5,188.0,2.05,27.7,821.5,1009.69,722.0
2018,4,23,10,30,696.0,230.0,2.0,28.0,822.0,979.48,700.79
2018,4,23,10,45,799.5,183.0,1.95,28.3,878.5,1021.72,725.49
2018,4,23,11,0,903.0,136.0,1.9,28.6,935.0,1057.16,744.84
2018,4,23,11,15,905.0,137.0,1.85,28.75,947.5,1048.15,737.28
2018,4,23,11,30,907.0,138.0,1.8,28.9,960.0,1035.34,728.03
2018,4,23,11,45,906.5,138.5,1.75,29.05,964.0,1015.93,714.87
2018,4,23,12,0,906.0,139.0,1.7,29.2,968.0,992.98,699.7
2018,4,23,12,15,905.0,138.5,1.65,29.3,964.5,965.23,681.79
2018,4,23,12,30,904.0,138.0,1.6,29.4,961.0,934.24,661.93
2018,4,23,12,45,901.5,137.5,1.6,29.45,950.0,898.87,640.05
2018,4,23,13,0,899.0,137.0,1.6,29.5,939.0,860.63,616.25
2018,4,23,13,15,875.0,146.5,1.65,29.5,913.5,811.98,586.13
2018,4,23,13,30,851.0,156.0,1.7,29.5,888.0,767.05,556.87
2018,4,23,13,45,852.5,148.5,1.75,29.45,863.5,718.26,524.09
2018,4,23,14,0,854.0,141.0,1.8,29.4,839.0,667.19,488.71
2018,4,23,14,15,833.0,143.0,1.85,29.2,801.0,609.44,447.55
2018,4,23,14,30,812.0,145.0,1.9,29.0,763.0,551.98,405.22
2018,4,23,14,45,820.5,132.0,2.0,28.8,729.0,495.96,362.62
2018,4,23,15,0,829.0,119.0,2.1,28.6,695.0,437.73,316.46
2018,4,23,15,15,815.5,115.0,2.1,28.6,651.5,377.41,266.83
2018,4,23,15,30,802.0,111.0,2.1,28.6,608.0,317.72,216.65
2018,4,23,15,45,783.5,106.0,2.25,27.85,559.0,257.0,166.41
2018,4,23,16,0,765.0,101.0,2.4,27.1,510.0,198.05,119.07
2018,4,23,16,15,742.5,96.0,2.45,26.35,460.5,135.25,74.15
2018,4,23,16,30,720.0,91.0,2.5,25.6,411.0,80.18,47.45
2018,4,23,16,45,678.0,84.5,2.55,24.85,355.0,58.65,44.67
2018,4,23,17,0,636.0,78.0,2.6,24.1,299.0,55.71,42.42
2018,4,23,17,15,583.0,72.0,2.45,22.9,248.5,52.97,40.31
2018,4,23,17,30,530.0,66.0,2.3,21.7,198.0,50.18,37.99
2018,4,23,17,45,445.0,56.5,2.2,20.45,149.0,44.17,32.67
2018,4,23,18,0,360.0,47.0,2.1,19.2,100.0,37.98,26.9
2018,4,23,18,15,239.0,33.0,2.0,18.4,62.5,25.82,14.97
2018,4,23,18,30,118.0,19.0,1.9,17.6,25.0,15.04,0.0
2018,4,23,18,45,59.0,9.5,1.8,16.8,12.5,8.64,0.0
2018,4,23,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,24,5,15,30.5,6.0,0.25,13.6,6.5,0.0,0.0
2018,4,24,5,30,61.0,12.0,0.2,14.2,13.0,29.41,0.0
2018,4,24,5,45,152.0,25.5,0.15,14.75,41.0,100.57,51.99
2018,4,24,6,0,243.0,39.0,0.1,15.3,69.0,166.95,126.65
2018,4,24,6,15,263.0,53.0,0.15,15.9,99.5,206.22,163.0
2018,4,24,6,30,283.0,67.0,0.2,16.5,130.0,247.62,199.09
2018,4,24,6,45,190.5,95.5,0.25,17.05,143.0,230.44,186.1
2018,4,24,7,0,98.0,124.0,0.3,17.6,156.0,202.59,162.95
2018,4,24,7,15,184.0,144.0,0.35,18.3,217.0,287.39,231.54
2018,4,24,7,30,270.0,164.0,0.4,19.0,278.0,393.06,312.57
2018,4,24,7,45,444.5,149.5,0.4,19.75,366.0,536.87,419.28
2018,4,24,8,0,619.0,135.0,0.4,20.5,454.0,687.53,524.04
2018,4,24,8,15,704.0,125.5,0.5,21.15,522.0,772.06,577.8
2018,4,24,8,30,789.0,116.0,0.6,21.8,590.0,854.38,629.39
2018,4,24,8,45,803.5,121.5,0.7,22.5,636.0,896.59,653.83
2018,4,24,9,0,818.0,127.0,0.8,23.2,682.0,936.34,676.97
2018,4,24,9,15,834.5,128.0,0.9,23.7,723.5,970.27,696.78
2018,4,24,9,30,851.0,129.0,1.0,24.2,765.0,1001.32,714.75
2018,4,24,9,45,865.5,128.5,1.1,24.7,801.0,1025.55,728.49
2018,4,24,10,0,880.0,128.0,1.2,25.2,837.0,1035.08,733.28
2018,4,24,10,15,889.5,127.5,1.25,25.65,865.5,1047.3,739.23
2018,4,24,10,30,899.0,127.0,1.3,26.1,894.0,1055.84,742.98
2018,4,24,10,45,907.0,126.5,1.3,26.55,916.0,1059.05,742.75
2018,4,24,11,0,915.0,126.0,1.3,27.0,938.0,1058.39,740.38
2018,4,24,11,15,919.5,124.5,1.3,27.3,950.5,1049.32,733.53
2018,4,24,11,30,924.0,123.0,1.3,27.6,963.0,1036.42,724.61
2018,4,24,11,45,927.5,121.5,1.3,27.9,968.5,1018.75,712.95
2018,4,24,12,0,931.0,120.0,1.3,28.2,974.0,997.37,699.16
2018,4,24,12,15,932.0,118.5,1.35,28.35,971.0,970.06,683.01
2018,4,24,12,30,933.0,117.0,1.4,28.5,968.0,939.32,664.69
2018,4,24,12,45,933.0,115.0,1.4,28.65,957.5,903.96,642.69
2018,4,24,13,0,933.0,113.0,1.4,28.8,947.0,865.49,618.63
2018,4,24,13,15,928.5,112.5,1.5,28.8,928.0,821.96,592.61
2018,4,24,13,30,924.0,112.0,1.6,28.8,909.0,775.96,564.46
2018,4,24,13,45,918.0,110.5,1.7,28.75,882.5,725.79,531.3
2018,4,24,14,0,912.0,109.0,1.8,28.7,856.0,673.72,495.25
2018,4,24,14,15,902.0,108.5,1.85,28.55,822.5,618.54,455.55
2018,4,24,14,30,892.0,108.0,1.9,28.4,789.0,562.32,413.67
2018,4,24,14,45,858.0,113.0,2.0,28.25,741.0,498.76,365.22
2018,4,24,15,0,824.0,118.0,2.1,28.1,693.0,434.46,314.71
2018,4,24,15,15,827.5,108.0,2.1,28.1,654.0,375.35,265.6
2018,4,24,15,30,831.0,98.0,2.1,28.1,615.0,314.94,214.19
2018,4,24,15,45,800.0,96.5,2.2,27.4,561.5,252.7,162.78
2018,4,24,16,0,769.0,95.0,2.3,26.7,508.0,193.71,115.67
2018,4,24,16,15,725.5,93.5,2.35,26.0,452.5,131.75,72.1
2018,4,24,16,30,682.0,92.0,2.4,25.3,397.0,79.74,47.72
2018,4,24,16,45,651.0,86.5,2.4,24.6,347.5,59.82,45.71
2018,4,24,17,0,620.0,81.0,2.4,23.9,298.0,57.81,44.25
2018,4,24,17,15,481.5,80.0,2.3,22.75,231.5,58.83,45.38
2018,4,24,17,30,343.0,79.0,2.2,21.6,165.0,58.27,45.01
2018,4,24,17,45,287.5,64.0,2.05,20.4,124.5,48.09,36.08
2018,4,24,18,0,232.0,49.0,1.9,19.2,84.0,37.49,26.52
2018,4,24,18,15,163.5,34.0,1.85,18.4,54.0,26.44,15.68
2018,4,24,18,30,95.0,19.0,1.8,17.6,24.0,14.99,0.0
2018,4,24,18,45,47.5,9.5,1.75,16.8,12.0,8.64,0.0
2018,4,24,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,25,5,15,39.5,7.0,0.85,13.05,8.0,0.0,0.0
2018,4,25,5,30,79.0,14.0,0.9,13.4,16.0,36.76,0.0
2018,4,25,5,45,178.5,26.5,1.0,13.75,45.0,112.38,64.61
2018,4,25,6,0,278.0,39.0,1.1,14.1,74.0,181.4,139.86
2018,4,25,6,15,265.5,48.0,1.15,14.65,94.5,200.61,160.99
2018,4,25,6,30,253.0,57.0,1.2,15.2,115.0,218.57,178.76
2018,4,25,6,45,128.0,79.0,1.25,15.75,108.5,172.5,141.09
2018,4,25,7,0,3.0,101.0,1.3,16.3,102.0,96.27,75.74
2018,4,25,7,15,23.5,129.5,1.3,17.1,139.5,147.64,118.53
2018,4,25,7,30,44.0,158.0,1.3,17.9,177.0,193.89,155.85
2018,4,25,7,45,68.5,169.5,1.3,18.7,203.0,224.97,180.4
2018,4,25,8,0,93.0,181.0,1.3,19.5,229.0,271.92,216.88
2018,4,25,8,15,371.5,166.5,1.25,20.25,386.5,526.81,415.42
2018,4,25,8,30,650.0,152.0,1.2,21.0,544.0,777.21,591.44
2018,4,25,8,45,737.5,134.0,1.2,21.7,611.0,855.4,637.88
2018,4,25,9,0,825.0,116.0,1.2,22.4,678.0,930.25,682.54
2018,4,25,9,15,838.0,118.0,1.25,23.1,718.5,961.98,699.29
2018,4,25,9,30,851.0,120.0,1.3,23.8,759.0,990.72,714.56
2018,4,25,9,45,861.0,122.0,1.3,24.45,793.5,1002.4,718.4
2018,4,25,10,0,871.0,124.0,1.3,25.1,828.0,1021.27,727.01
2018,4,25,10,15,878.0,125.5,1.35,25.65,856.0,1033.02,732.28
2018,4,25,10,30,885.0,127.0,1.4,26.2,884.0,1041.07,735.46
2018,4,25,10,45,873.0,137.5,1.45,26.75,899.0,1035.35,730.34
2018,4,25,11,0,861.0,148.0,1.5,27.3,914.0,1025.65,723.06
2018,4,25,11,15,860.0,151.0,1.55,27.6,925.5,1015.82,716.56
2018,4,25,11,30,859.0,154.0,1.6,27.9,937.0,1014.18,715.22
2018,4,25,11,45,879.5,142.5,1.6,28.2,948.0,992.37,700.68
2018,4,25,12,0,900.0,131.0,1.6,28.5,959.0,978.22,691.22
2018,4,25,12,15,864.5,152.0,1.65,28.6,945.0,939.35,667.46
2018,4,25,12,30,829.0,173.0,1.7,28.7,931.0,908.34,648.72
2018,4,25,12,45,794.0,189.0,1.7,28.8,908.0,861.88,619.27
2018,4,25,13,0,759.0,205.0,1.7,28.9,885.0,818.59,591.15
2018,4,25,13,15,816.0,170.0,1.75,28.85,887.5,792.14,575.56
2018,4,25,13,30,873.0,135.0,1.8,28.8,890.0,758.83,554.59
2018,4,25,13,45,863.5,135.0,1.8,28.8,863.0,709.74,520.43
2018,4,25,14,0,854.0,135.0,1.8,28.8,836.0,660.58,485.41
2018,4,25,14,15,842.5,134.0,1.9,28.55,802.5,605.83,446.52
2018,4,25,14,30,831.0,133.0,2.0,28.3,769.0,550.41,405.66
2018,4,25,14,45,815.5,131.5,2.1,28.1,729.5,492.3,361.22
2018,4,25,15,0,800.0,130.0,2.2,27.9,690.0,434.53,315.39
2018,4,25,15,15,783.0,126.5,2.2,27.9,645.5,375.18,266.57
2018,4,25,15,30,766.0,123.0,2.2,27.9,601.0,316.94,217.68
2018,4,25,15,45,740.5,120.0,2.5,27.0,552.0,253.42,165.89
2018,4,25,16,0,715.0,117.0,2.8,26.1,503.0,197.05,120.94
2018,4,25,16,15,682.0,112.5,2.95,25.25,451.0,141.74,82.02
2018,4,25,16,30,649.0,108.0,3.1,24.4,399.0,90.55,57.15
2018,4,25,16,45,605.5,101.5,3.25,23.5,346.0,70.71,55.23
2018,4,25,17,0,562.0,95.0,3.4,22.6,293.0,68.39,53.6
2018,4,25,17,15,508.0,86.0,3.35,21.45,242.5,63.84,49.96
2018,4,25,17,30,454.0,77.0,3.3,20.3,192.0,57.24,44.37
2018,4,25,17,45,371.0,65.0,3.3,19.1,144.5,49.1,37.17
2018,4,25,18,0,288.0,53.0,3.3,17.9,97.0,40.69,29.45
2018,4,25,18,15,177.0,37.0,3.2,17.1,60.5,28.8,17.88
2018,4,25,18,30,66.0,21.0,3.1,16.3,24.0,17.04,0.0
2018,4,25,18,45,33.0,10.5,3.05,15.5,12.0,9.55,0.0
2018,4,25,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,26,5,15,31.5,7.0,1.35,10.55,8.0,0.0,0.0
2018,4,26,5,30,63.0,14.0,1.5,11.0,16.0,31.96,0.0
2018,4,26,5,45,141.5,27.0,1.6,11.45,42.5,100.38,61.9
2018,4,26,6,0,220.0,40.0,1.7,11.9,69.0,158.0,123.33
2018,4,26,6,15,260.5,47.5,1.7,12.45,97.0,197.36,160.35
2018,4,26,6,30,301.0,55.0,1.7,13.0,125.0,241.49,200.0
2018,4,26,6,45,150.5,67.0,1.65,13.55,102.0,170.52,141.25
2018,4,26,7,0,0.0,79.0,1.6,14.1,79.0,71.24,55.23
2018,4,26,7,15,0.0,88.0,1.6,14.85,88.0,79.26,61.85
2018,4,26,7,30,0.0,97.0,1.6,15.6,97.0,87.35,68.25
2018,4,26,7,45,0.0,118.0,1.6,16.3,118.0,107.32,84.36
2018,4,26,8,0,0.0,139.0,1.6,17.0,139.0,127.31,100.19
2018,4,26,8,15,1.0,154.0,1.55,17.8,154.5,142.18,111.57
2018,4,26,8,30,2.0,169.0,1.5,18.6,170.0,157.12,122.84
2018,4,26,8,45,7.5,197.5,1.45,19.4,202.5,189.65,148.04
2018,4,26,9,0,13.0,226.0,1.4,20.2,235.0,222.48,172.88
2018,4,26,9,15,32.5,272.0,1.5,20.8,296.0,302.69,234.24
2018,4,26,9,30,52.0,318.0,1.6,21.4,357.0,370.25,284.24
2018,4,26,9,45,212.5,322.5,1.65,22.05,493.5,567.91,431.64
2018,4,26,10,0,373.0,327.0,1.7,22.7,630.0,733.5,547.86
2018,4,26,10,15,632.0,225.0,1.85,23.15,758.5,909.31,670.36
2018,4,26,10,30,891.0,123.0,2.0,23.6,887.0,1042.36,754.03
2018,4,26,10,45,896.5,123.5,2.15,24.05,908.0,1044.07,753.42
2018,4,26,11,0,902.0,124.0,2.3,24.5,929.0,1041.96,751.92
2018,4,26,11,15,905.0,125.0,2.4,24.75,942.0,1034.03,746.8
2018,4,26,11,30,908.0,126.0,2.5,25.0,955.0,1022.3,739.38
2018,4,26,11,45,909.5,125.5,2.6,25.3,960.0,1003.93,727.62
2018,4,26,12,0,911.0,125.0,2.7,25.6,965.0,981.98,713.61
2018,4,26,12,15,911.0,124.5,2.8,25.7,962.0,955.18,696.97
2018,4,26,12,30,911.0,124.0,2.9,25.8,959.0,925.09,678.09
2018,4,26,12,45,909.0,123.5,3.0,25.9,948.5,890.13,655.85
2018,4,26,13,0,907.0,123.0,3.1,26.0,938.0,852.26,631.45
2018,4,26,13,15,904.0,122.0,3.15,25.95,920.0,810.43,604.19
2018,4,26,13,30,901.0,121.0,3.2,25.9,902.0,766.09,574.91
2018,4,26,13,45,895.5,119.0,3.25,25.85,876.0,716.88,539.76
2018,4,26,14,0,890.0,117.0,3.3,25.8,850.0,665.8,502.3
2018,4,26,14,15,881.5,115.5,3.4,25.55,817.0,611.77,462.07
2018,4,26,14,30,873.0,114.0,3.5,25.3,784.0,556.62,419.6
2018,4,26,14,45,862.0,111.0,3.6,25.05,744.5,498.18,373.19
2018,4,26,15,0,851.0,108.0,3.7,24.8,705.0,436.15,322.5
2018,4,26,15,15,835.5,105.5,3.7,24.8,660.5,375.42,270.89
2018,4,26,15,30,820.0,103.0,3.7,24.8,616.0,315.49,218.99
2018,4,26,15,45,800.5,99.5,3.8,23.8,567.5,254.94,167.57
2018,4,26,16,0,781.0,96.0,3.9,22.8,519.0,196.25,119.34
2018,4,26,16,15,751.5,92.5,3.9,22.05,467.0,138.71,77.97
2018,4,26,16,30,722.0,89.0,3.9,21.3,415.0,78.94,47.02
2018,4,26,16,45,683.0,84.0,3.95,20.55,361.5,57.99,44.91
2018,4,26,17,0,644.0,79.0,4.0,19.8,308.0,56.19,43.61
2018,4,26,17,15,586.0,73.0,3.85,18.9,255.0,53.44,41.41
2018,4,26,17,30,528.0,67.0,3.7,18.0,202.0,50.64,39.02
2018,4,26,17,45,445.5,58.0,3.6,17.05,153.5,45.1,34.02
2018,4,26,18,0,363.0,49.0,3.5,16.1,105.0,39.41,28.62
2018,4,26,18,15,250.0,35.5,3.35,15.45,67.5,27.71,17.3
2018,4,26,18,30,137.0,22.0,3.2,14.8,30.0,17.39,0.0
2018,4,26,18,45,68.5,11.0,3.05,14.1,15.0,10.01,0.0
2018,4,26,19,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,27,5,15,36.5,8.5,1.8,10.0,10.0,0.0,0.0
2018,4,27,5,30,73.0,17.0,1.9,10.3,20.0,37.81,0.0
2018,4,27,5,45,187.0,33.0,2.0,10.6,54.5,126.26,82.94
2018,4,27,6,0,301.0,49.0,2.1,10.9,89.0,203.91,160.95
2018,4,27,6,15,396.0,59.5,2.15,11.5,137.0,277.97,227.15
2018,4,27,6,30,491.0,70.0,2.2,12.1,185.0,365.97,303.01
2018,4,27,6,45,563.0,76.0,2.3,12.65,240.0,443.05,367.97
2018,4,27,7,0,635.0,82.0,2.4,13.2,295.0,525.79,435.04
2018,4,27,7,15,678.5,87.0,2.5,13.95,349.5,592.93,487.06
2018,4,27,7,30,722.0,92.0,2.6,14.7,404.0,662.04,538.18
2018,4,27,7,45,754.5,95.0,2.7,15.5,457.5,721.68,579.4
2018,4,27,8,0,787.0,98.0,2.8,16.3,511.0,777.86,617.04
2018,4,27,8,15,810.0,101.5,2.85,16.9,562.0,829.89,651.0
2018,4,27,8,30,833.0,105.0,2.9,17.5,613.0,880.48,683.26
2018,4,27,8,45,850.5,107.0,2.95,18.1,659.5,922.49,708.99
2018,4,27,9,0,868.0,109.0,3.0,18.7,706.0,962.07,732.77
2018,4,27,9,15,880.0,111.5,3.1,19.1,747.0,984.29,745.52
2018,4,27,9,30,892.0,114.0,3.2,19.5,788.0,1012.97,762.79
2018,4,27,9,45,902.0,115.0,3.25,19.95,823.0,1034.68,774.76
2018,4,27,10,0,912.0,116.0,3.3,20.4,858.0,1052.85,784.46
2018,4,27,10,15,918.5,117.5,3.35,20.7,886.5,1064.33,790.31
2018,4,27,10,30,925.0,119.0,3.4,21.0,915.0,1071.95,793.79
2018,4,27,10,45,928.0,120.0,3.45,21.3,934.5,1071.58,792.18
2018,4,27,11,0,931.0,121.0,3.5,21.6,954.0,1067.27,788.22
2018,4,27,11,15,933.0,122.5,3.55,21.8,967.0,1058.55,781.82
2018,4,27,11,30,935.0,124.0,3.6,22.0,980.0,1045.93,773.02
2018,4,27,11,45,935.0,124.5,3.65,22.15,984.5,1026.6,760.05
2018,4,27,12,0,935.0,125.0,3.7,22.3,989.0,1003.63,744.78
2018,4,27,12,15,932.0,126.5,3.75,22.35,985.0,975.36,726.28
2018,4,27,12,30,929.0,128.0,3.8,22.4,981.0,943.84,705.58
2018,4,27,12,45,923.5,129.0,3.85,22.45,968.5,906.65,680.94
2018,4,27,13,0,918.0,130.0,3.9,22.5,956.0,866.73,654.29
2018,4,27,13,15,913.5,128.5,3.95,22.45,936.5,822.8,624.87
2018,4,27,13,30,909.0,127.0,4.0,22.4,917.0,776.49,593.34
2018,4,27,13,45,902.0,126.5,4.0,22.35,890.5,727.17,557.02
2018,4,27,14,0,895.0,126.0,4.0,22.3,864.0,676.07,518.51
2018,4,27,14,15,886.0,124.0,4.05,22.1,830.5,621.02,476.48
2018,4,27,14,30,877.0,122.0,4.1,21.9,797.0,564.9,432.29
2018,4,27,14,45,865.5,119.0,4.15,21.75,757.0,503.84,382.92
2018,4,27,15,0,854.0,116.0,4.2,21.6,717.0,443.78,332.69
2018,4,27,15,15,838.0,113.5,4.2,21.6,672.0,382.67,280.08
2018,4,27,15,30,822.0,111.0,4.2,21.6,627.0,322.44,227.26
2018,4,27,15,45,801.0,107.5,4.2,20.95,577.5,261.43,174.62
2018,4,27,16,0,780.0,104.0,4.2,20.3,528.0,202.49,125.59
2018,4,27,16,15,751.0,100.0,4.2,19.85,475.5,138.92,78.82
2018,4,27,16,30,722.0,96.0,4.2,19.4,423.0,84.07,51.53
2018,4,27,16,45,682.5,90.5,4.2,18.9,369.0,62.66,49.28
2018,4,27,17,0,643.0,85.0,4.2,18.4,315.0,60.7,47.81
2018,4,27,17,15,586.0,78.0,3.95,17.75,261.5,57.35,45.05
2018,4,27,17,30,529.0,71.0,3.7,17.1,208.0,53.9,42.05
2018,4,27,17,45,444.5,61.5,3.5,16.4,158.5,48.06,36.74
2018,4,27,18,0,360.0,52.0,3.3,15.7,109.0,40.02,29.24
2018,4,27,18,15,242.0,38.5,3.1,15.1,70.5,30.02,19.4
2018,4,27,18,30,124.0,25.0,2.9,14.5,32.0,19.77,0.0
2018,4,27,18,45,62.0,12.5,2.7,13.9,16.0,11.37,0.0
2018,4,27,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,5,15,40.5,9.0,2.3,11.3,10.5,0.0,0.0
2018,4,28,5,30,81.0,18.0,2.4,11.5,21.0,41.23,0.0
2018,4,28,5,45,195.5,33.5,2.55,11.7,56.5,130.79,88.67
2018,4,28,6,0,310.0,49.0,2.7,11.9,92.0,207.53,163.89
2018,4,28,6,15,401.0,59.5,2.85,12.35,139.5,280.31,229.13
2018,4,28,6,30,492.0,70.0,3.0,12.8,187.0,366.78,304.14
2018,4,28,6,45,555.0,77.0,3.15,13.25,240.0,439.62,366.09
2018,4,28,7,0,618.0,84.0,3.3,13.7,293.0,517.31,429.8
2018,4,28,7,15,662.0,89.0,3.35,14.2,347.0,583.98,482.3
2018,4,28,7,30,706.0,94.0,3.4,14.7,401.0,652.69,534.21
2018,4,28,7,45,738.5,97.0,3.45,15.2,454.0,711.61,575.92
2018,4,28,8,0,771.0,100.0,3.5,15.7,507.0,766.99,614.0
2018,4,28,8,15,793.0,104.0,3.5,16.2,557.0,818.11,647.9
2018,4,28,8,30,815.0,108.0,3.5,16.7,607.0,867.77,680.08
2018,4,28,8,45,686.5,144.5,3.5,17.15,586.5,819.93,642.44
2018,4,28,9,0,558.0,181.0,3.5,17.6,566.0,756.3,593.95
2018,4,28,9,15,583.0,194.0,3.5,18.0,617.0,805.62,627.82
2018,4,28,9,30,608.0,207.0,3.5,18.4,668.0,853.14,659.03
2018,4,28,9,45,520.5,246.0,3.45,18.75,653.0,807.97,622.26
2018,4,28,10,0,433.0,285.0,3.4,19.1,638.0,764.72,587.29
2018,4,28,10,15,513.0,278.0,3.45,19.4,710.5,837.91,639.63
2018,4,28,10,30,593.0,271.0,3.5,19.7,783.0,913.09,691.37
2018,4,28,10,45,652.0,253.5,3.55,20.0,828.5,950.45,716.52
2018,4,28,11,0,711.0,236.0,3.6,20.3,874.0,983.84,738.19
2018,4,28,11,15,712.0,234.5,3.65,20.45,881.0,971.58,729.09
2018,4,28,11,30,713.0,233.0,3.7,20.6,888.0,956.11,718.28
2018,4,28,11,45,802.0,189.5,3.75,20.75,929.5,972.87,729.45
2018,4,28,12,0,891.0,146.0,3.8,20.9,971.0,981.61,735.03
2018,4,28,12,15,907.0,137.0,3.9,21.0,974.5,961.73,721.89
2018,4,28,12,30,923.0,128.0,4.0,21.1,978.0,937.8,706.2
2018,4,28,12,45,919.5,129.0,4.05,21.15,967.0,902.53,682.57
2018,4,28,13,0,916.0,130.0,4.1,21.2,956.0,864.39,656.88
2018,4,28,13,15,914.0,128.0,4.2,21.15,938.0,822.05,628.5
2018,4,28,13,30,912.0,126.0,4.3,21.1,920.0,777.13,597.87
2018,4,28,13,45,908.0,122.5,4.4,21.05,893.5,727.15,561.23
2018,4,28,14,0,904.0,119.0,4.5,21.0,867.0,675.16,522.21
2018,4,28,14,15,891.5,119.0,4.6,20.8,832.0,619.48,479.4
2018,4,28,14,30,879.0,119.0,4.7,20.6,797.0,563.03,434.59
2018,4,28,14,45,875.5,113.5,4.75,20.4,760.0,505.75,387.52
2018,4,28,15,0,872.0,108.0,4.8,20.2,723.0,447.32,337.92
2018,4,28,15,15,857.0,105.0,4.8,20.2,678.0,381.88,281.29
2018,4,28,15,30,842.0,102.0,4.8,20.2,633.0,320.52,226.89
2018,4,28,15,45,823.0,99.0,4.75,19.5,584.0,259.29,173.33
2018,4,28,16,0,804.0,96.0,4.7,18.8,535.0,199.81,123.24
2018,4,28,16,15,779.0,91.0,4.65,18.35,482.5,140.2,79.24
2018,4,28,16,30,754.0,86.0,4.6,17.9,430.0,83.63,50.8
2018,4,28,16,45,718.5,81.5,4.55,17.45,376.5,56.24,43.94
2018,4,28,17,0,683.0,77.0,4.5,17.0,323.0,54.72,42.81
2018,4,28,17,15,631.5,71.0,4.3,16.4,269.5,51.89,40.47
2018,4,28,17,30,580.0,65.0,4.1,15.8,216.0,48.97,37.92
2018,4,28,17,45,461.0,58.0,3.9,15.25,161.0,44.89,34.15
2018,4,28,18,0,342.0,51.0,3.7,14.7,106.0,39.15,28.65
2018,4,28,18,15,254.0,37.5,3.5,14.2,70.0,29.22,18.94
2018,4,28,18,30,166.0,24.0,3.3,13.7,34.0,18.97,0.08
2018,4,28,18,45,83.0,12.0,3.1,13.25,17.0,10.91,0.0
2018,4,28,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,29,5,15,2.0,4.0,2.45,10.85,4.0,3.64,0.0
2018,4,29,5,30,4.0,8.0,2.7,11.1,8.0,8.51,0.0
2018,4,29,5,45,6.0,20.5,2.9,11.4,21.0,21.11,10.43
2018,4,29,6,0,8.0,33.0,3.1,11.7,34.0,32.52,21.68
2018,4,29,6,15,4.0,50.0,3.25,12.1,50.5,47.35,34.87
2018,4,29,6,30,0.0,67.0,3.4,12.5,67.0,61.58,47.32
2018,4,29,6,45,0.0,79.0,3.5,12.9,79.0,72.33,56.58
2018,4,29,7,0,0.0,91.0,3.6,13.3,91.0,83.17,65.69
2018,4,29,7,15,0.0,107.5,3.65,13.65,107.5,98.66,78.56
2018,4,29,7,30,0.0,124.0,3.7,14.0,124.0,114.14,91.19
2018,4,29,7,45,3.5,127.5,3.75,14.4,129.5,119.24,95.11
2018,4,29,8,0,7.0,131.0,3.8,14.8,135.0,124.88,99.46
2018,4,29,8,15,18.5,176.0,3.8,15.15,187.0,178.85,143.74
2018,4,29,8,30,30.0,221.0,3.8,15.5,239.0,247.56,198.92
2018,4,29,8,45,62.0,266.0,3.85,15.8,307.5,325.28,260.8
2018,4,29,9,0,94.0,311.0,3.9,16.1,376.0,404.49,322.36
2018,4,29,9,15,82.5,325.0,3.95,16.3,384.5,408.0,323.38
2018,4,29,9,30,71.0,339.0,4.0,16.5,393.0,410.73,324.1
2018,4,29,9,45,95.0,364.0,4.05,16.65,439.5,460.05,361.76
2018,4,29,10,0,119.0,389.0,4.1,16.8,486.0,526.53,411.46
2018,4,29,10,15,110.5,398.5,4.2,17.0,491.0,525.54,409.34
2018,4,29,10,30,102.0,408.0,4.3,17.2,496.0,507.1,394.77
2018,4,29,10,45,100.5,414.5,4.35,17.4,503.0,509.08,395.64
2018,4,29,11,0,99.0,421.0,4.4,17.6,510.0,510.53,396.07
2018,4,29,11,15,115.5,424.5,4.45,17.65,529.5,540.81,418.81
2018,4,29,11,30,132.0,428.0,4.5,17.7,549.0,554.44,429.14
2018,4,29,11,45,183.0,440.0,4.6,17.8,609.0,608.06,470.06
2018,4,29,12,0,234.0,452.0,4.7,17.9,669.0,658.23,507.82
2018,4,29,12,15,248.5,444.5,4.7,17.9,674.5,661.89,510.44
2018,4,29,12,30,263.0,437.0,4.7,17.9,680.0,653.24,504.45
2018,4,29,12,45,286.5,428.0,4.7,17.95,689.5,648.99,501.82
2018,4,29,13,0,310.0,419.0,4.7,18.0,699.0,642.24,497.25
2018,4,29,13,15,545.5,300.5,4.7,18.1,781.5,701.81,546.33
2018,4,29,13,30,781.0,182.0,4.7,18.2,864.0,735.57,574.71
2018,4,29,13,45,762.0,182.5,4.65,18.25,831.5,683.33,534.33
2018,4,29,14,0,743.0,183.0,4.6,18.3,799.0,630.62,493.34
2018,4,29,14,15,780.5,160.0,4.55,18.3,784.5,590.8,461.74
2018,4,29,14,30,818.0,137.0,4.5,18.3,770.0,545.21,424.44
2018,4,29,14,45,683.0,179.5,4.5,18.25,690.0,466.87,361.2
2018,4,29,15,0,548.0,222.0,4.5,18.2,610.0,402.66,309.04
2018,4,29,15,15,452.5,238.0,4.5,18.2,545.0,344.56,261.85
2018,4,29,15,30,357.0,254.0,4.5,18.2,480.0,300.17,226.34
2018,4,29,15,45,451.5,207.0,4.45,17.8,469.5,255.17,185.06
2018,4,29,16,0,546.0,160.0,4.4,17.4,459.0,202.83,137.46
2018,4,29,16,15,505.5,152.5,4.35,17.05,408.5,154.72,102.51
2018,4,29,16,30,465.0,145.0,4.3,16.7,358.0,111.61,79.44
2018,4,29,16,45,425.0,131.5,4.3,16.4,308.0,90.28,73.95
2018,4,29,17,0,385.0,118.0,4.3,16.1,258.0,82.78,67.67
2018,4,29,17,15,419.0,97.0,4.1,15.65,226.5,69.91,56.53
2018,4,29,17,30,453.0,76.0,3.9,15.2,195.0,57.55,45.62
2018,4,29,17,45,411.5,64.5,3.75,14.75,154.0,48.66,37.56
2018,4,29,18,0,370.0,53.0,3.6,14.3,113.0,40.73,30.11
2018,4,29,18,15,258.0,39.5,3.45,13.9,74.0,30.76,20.39
2018,4,29,18,30,146.0,26.0,3.3,13.5,35.0,20.53,2.56
2018,4,29,18,45,73.0,13.0,3.15,13.1,17.5,11.82,0.0
2018,4,29,19,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,2.4,10.55,1.5,1.36,0.0
2018,4,30,5,30,0.0,3.0,2.4,10.8,3.0,2.63,0.0
2018,4,30,5,45,0.0,7.5,2.4,11.0,7.5,6.58,0.0
2018,4,30,6,0,0.0,12.0,2.4,11.2,12.0,10.53,3.26
2018,4,30,6,15,33.5,28.0,2.35,11.6,36.0,45.66,33.75
2018,4,30,6,30,67.0,44.0,2.3,12.0,60.0,82.79,66.48
2018,4,30,6,45,35.5,42.5,2.25,12.4,51.0,65.35,51.44
2018,4,30,7,0,4.0,41.0,2.2,12.8,42.0,38.72,27.89
2018,4,30,7,15,4.0,53.5,2.15,13.3,55.0,49.99,37.45
2018,4,30,7,30,4.0,66.0,2.1,13.8,68.0,61.28,46.84
2018,4,30,7,45,17.0,120.0,2.0,14.25,129.0,122.24,98.1
2018,4,30,8,0,30.0,174.0,1.9,14.7,190.0,197.5,159.57
2018,4,30,8,15,35.5,200.5,1.9,15.1,221.0,230.5,185.33
2018,4,30,8,30,41.0,227.0,1.9,15.5,252.0,263.66,210.88
2018,4,30,8,45,58.5,259.0,1.9,15.95,298.0,313.94,249.78
2018,4,30,9,0,76.0,291.0,1.9,16.4,344.0,364.8,288.21
2018,4,30,9,15,101.5,323.5,2.0,16.8,398.5,424.22,332.89
2018,4,30,9,30,127.0,356.0,2.1,17.2,453.0,501.2,389.49
2018,4,30,9,45,164.0,365.0,2.15,17.65,496.0,546.63,422.34
2018,4,30,10,0,201.0,374.0,2.2,18.1,539.0,592.12,454.93
2018,4,30,10,15,404.5,324.5,2.4,18.5,670.5,775.61,590.08
2018,4,30,10,30,608.0,275.0,2.6,18.9,802.0,930.77,699.62
2018,4,30,10,45,617.5,278.0,2.75,19.35,824.0,938.27,702.64
2018,4,30,11,0,627.0,281.0,2.9,19.8,846.0,942.62,704.98
2018,4,30,11,15,565.5,310.0,3.15,19.9,825.0,897.28,673.61
2018,4,30,11,30,504.0,339.0,3.4,20.0,804.0,852.83,642.57
2018,4,30,11,45,516.0,330.0,3.65,20.1,808.0,840.55,635.61
2018,4,30,12,0,528.0,321.0,3.9,20.2,812.0,825.63,626.4
2018,4,30,12,15,627.0,277.5,4.05,20.1,858.5,855.1,650.32
2018,4,30,12,30,726.0,234.0,4.2,20.0,905.0,876.83,668.3
2018,4,30,12,45,796.5,196.0,4.4,19.85,924.5,866.35,662.77
2018,4,30,13,0,867.0,158.0,4.6,19.7,944.0,854.94,656.91
2018,4,30,13,15,864.0,156.0,4.7,19.5,925.5,812.38,628.29
2018,4,30,13,30,861.0,154.0,4.8,19.3,907.0,767.5,596.47
2018,4,30,13,45,855.5,151.5,4.85,19.15,881.0,718.35,559.97
2018,4,30,14,0,850.0,149.0,4.9,19.0,855.0,667.51,521.25
2018,4,30,14,15,841.5,146.0,4.95,18.7,822.0,613.05,478.98
2018,4,30,14,30,833.0,143.0,5.0,18.4,789.0,557.68,434.67
2018,4,30,14,45,821.5,140.0,5.05,18.1,750.5,500.24,387.33
2018,4,30,15,0,810.0,137.0,5.1,17.8,712.0,442.72,338.43
2018,4,30,15,15,793.5,133.0,5.1,17.8,667.0,382.83,286.03
2018,4,30,15,30,777.0,129.0,5.1,17.8,622.0,323.99,233.71
2018,4,30,15,45,754.0,125.0,5.0,17.05,573.0,259.57,177.86
2018,4,30,16,0,731.0,121.0,4.9,16.3,524.0,202.29,129.63
2018,4,30,16,15,700.5,117.0,4.8,15.8,472.5,146.88,88.66
2018,4,30,16,30,670.0,113.0,4.7,15.3,421.0,95.26,62.34
2018,4,30,16,45,629.5,106.5,4.65,14.85,368.0,73.99,60.07
2018,4,30,17,0,589.0,100.0,4.6,14.4,315.0,71.83,58.44
2018,4,30,17,15,532.0,92.0,4.45,13.9,262.5,68.22,55.44
2018,4,30,17,30,475.0,84.0,4.3,13.4,210.0,62.17,50.08
2018,4,30,17,45,395.0,72.0,4.15,12.95,161.0,54.17,42.76
2018,4,30,18,0,315.0,60.0,4.0,12.5,112.0,45.91,34.94
2018,4,30,18,15,212.0,44.5,3.9,12.15,74.0,34.57,23.9
2018,4,30,18,30,109.0,29.0,3.8,11.8,36.0,23.17,5.54
2018,4,30,18,45,55.5,15.0,3.7,11.5,18.5,13.64,0.0
2018,4,30,19,0,2.0,1.0,3.6,11.2,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,11.0,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,1,5,15,34.0,11.0,2.65,10.0,12.5,18.61,0.0
2018,5,1,5,30,68.0,22.0,2.7,10.2,25.0,51.82,0.0
2018,5,1,5,45,159.5,39.5,2.75,10.4,59.5,117.19,84.56
2018,5,1,6,0,251.0,57.0,2.8,10.6,94.0,191.68,153.2
2018,5,1,6,15,329.5,70.0,2.8,10.95,139.5,258.35,212.84
2018,5,1,6,30,408.0,83.0,2.8,11.3,185.0,333.53,278.43
2018,5,1,6,45,311.5,99.5,2.75,11.6,188.0,316.97,265.87
2018,5,1,7,0,215.0,116.0,2.7,11.9,191.0,276.66,232.16
2018,5,1,7,15,108.0,99.5,2.55,12.25,137.0,180.78,150.68
2018,5,1,7,30,1.0,83.0,2.4,12.6,83.0,74.36,57.93
2018,5,1,7,45,13.0,101.5,2.3,12.95,108.0,101.07,80.7
2018,5,1,8,0,25.0,120.0,2.2,13.3,133.0,135.64,109.55
2018,5,1,8,15,21.5,134.5,2.05,13.85,146.5,147.88,118.83
2018,5,1,8,30,18.0,149.0,1.9,14.4,160.0,159.78,127.73
2018,5,1,8,45,98.5,231.5,1.8,14.95,299.5,335.58,269.6
2018,5,1,9,0,179.0,314.0,1.7,15.5,439.0,503.67,396.77
2018,5,1,9,15,190.0,336.0,1.7,16.15,475.5,539.88,420.5
2018,5,1,9,30,201.0,358.0,1.7,16.8,512.0,575.45,444.32
2018,5,1,9,45,283.5,355.5,1.75,17.5,583.0,671.79,513.33
2018,5,1,10,0,366.0,353.0,1.8,18.2,654.0,751.59,568.5
2018,5,1,10,15,457.5,325.0,1.9,18.6,714.0,828.95,622.26
2018,5,1,10,30,549.0,297.0,2.0,19.0,774.0,889.9,664.3
2018,5,1,10,45,628.5,262.5,2.1,19.4,820.5,933.44,694.19
2018,5,1,11,0,708.0,228.0,2.2,19.8,867.0,970.29,718.53
2018,5,1,11,15,796.0,185.0,2.3,20.0,913.0,994.23,733.93
2018,5,1,11,30,884.0,142.0,2.4,20.2,959.0,1010.62,744.57
2018,5,1,11,45,885.0,142.5,2.5,20.4,964.0,992.9,733.07
2018,5,1,12,0,886.0,143.0,2.6,20.6,969.0,971.74,719.63
2018,5,1,12,15,883.0,144.5,2.75,20.7,965.0,944.52,702.83
2018,5,1,12,30,880.0,146.0,2.9,20.8,961.0,914.26,683.83
2018,5,1,12,45,875.0,147.0,3.0,20.85,949.5,879.0,661.0
2018,5,1,13,0,870.0,148.0,3.1,20.9,938.0,841.15,636.18
2018,5,1,13,15,857.0,151.0,3.15,20.95,916.0,801.75,609.74
2018,5,1,13,30,844.0,154.0,3.2,21.0,894.0,754.61,576.24
2018,5,1,13,45,838.0,151.0,3.3,21.0,867.5,705.53,540.68
2018,5,1,14,0,832.0,148.0,3.4,21.0,841.0,654.87,502.97
2018,5,1,14,15,832.0,142.0,3.4,20.85,812.0,603.67,463.75
2018,5,1,14,30,832.0,136.0,3.4,20.7,783.0,550.73,421.96
2018,5,1,14,45,820.0,133.0,3.45,20.6,744.0,493.26,375.41
2018,5,1,15,0,808.0,130.0,3.5,20.5,705.0,435.76,327.38
2018,5,1,15,15,791.5,126.5,3.5,20.5,660.5,376.53,276.6
2018,5,1,15,30,775.0,123.0,3.5,20.5,616.0,318.34,225.81
2018,5,1,15,45,720.5,127.0,3.55,20.05,557.5,253.62,171.73
2018,5,1,16,0,666.0,131.0,3.6,19.6,499.0,199.58,128.3
2018,5,1,16,15,657.5,119.5,3.65,19.2,453.5,144.68,87.24
2018,5,1,16,30,649.0,108.0,3.7,18.8,408.0,90.94,58.11
2018,5,1,16,45,623.5,101.0,3.7,18.45,360.5,69.59,55.37
2018,5,1,17,0,598.0,94.0,3.7,18.1,313.0,66.94,53.3
2018,5,1,17,15,545.5,86.0,3.5,17.5,261.5,63.13,50.17
2018,5,1,17,30,493.0,78.0,3.3,16.9,210.0,59.16,46.75
2018,5,1,17,45,416.5,67.5,3.15,16.3,162.0,50.82,39.26
2018,5,1,18,0,340.0,57.0,3.0,15.7,114.0,43.62,32.52
2018,5,1,18,15,234.5,42.5,2.9,15.1,75.5,32.99,22.37
2018,5,1,18,30,129.0,28.0,2.8,14.5,37.0,22.05,6.3
2018,5,1,18,45,66.0,14.5,2.7,13.9,19.0,13.19,0.0
2018,5,1,19,0,3.0,1.0,2.6,13.3,1.0,0.0,0.0
2018,5,1,19,15,1.5,0.5,2.6,13.05,0.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,5,15,2.0,3.0,2.05,10.35,3.0,3.24,0.0
2018,5,2,5,30,4.0,6.0,2.0,10.5,6.0,6.61,0.0
2018,5,2,5,45,2.0,9.5,1.95,10.65,9.5,9.08,1.61
2018,5,2,6,0,0.0,13.0,1.9,10.8,13.0,11.41,4.06
2018,5,2,6,15,0.0,21.0,1.8,11.2,21.0,18.46,10.3
2018,5,2,6,30,0.0,29.0,1.7,11.6,29.0,25.53,16.51
2018,5,2,6,45,0.0,53.5,1.6,11.95,53.5,47.23,35.29
2018,5,2,7,0,0.0,78.0,1.5,12.3,78.0,69.81,54.53
2018,5,2,7,15,0.5,106.0,1.35,13.0,106.0,97.15,77.37
2018,5,2,7,30,1.0,134.0,1.2,13.7,134.0,124.72,99.87
2018,5,2,7,45,28.0,172.0,1.05,14.4,187.0,194.21,156.91
2018,5,2,8,0,55.0,210.0,0.9,15.1,240.0,257.72,207.04
2018,5,2,8,15,183.5,232.0,0.85,15.95,344.5,406.39,323.84
2018,5,2,8,30,312.0,254.0,0.8,16.8,449.0,564.98,440.06
2018,5,2,8,45,557.5,191.5,0.7,17.65,570.5,744.64,566.67
2018,5,2,9,0,803.0,129.0,0.6,18.5,692.0,921.61,677.09
2018,5,2,9,15,833.0,124.5,0.6,19.25,737.5,961.54,696.23
2018,5,2,9,30,863.0,120.0,0.6,20.0,783.0,988.62,709.15
2018,5,2,9,45,876.5,119.0,0.55,20.8,818.0,1010.94,717.91
2018,5,2,10,0,890.0,118.0,0.5,21.6,853.0,1029.95,724.61
2018,5,2,10,15,896.5,119.5,0.65,22.15,880.5,1041.06,732.09
2018,5,2,10,30,903.0,121.0,0.8,22.7,908.0,1048.42,737.44
2018,5,2,10,45,908.5,121.5,0.9,23.2,928.5,1049.91,738.32
2018,5,2,11,0,914.0,122.0,1.0,23.7,949.0,1047.56,736.98
2018,5,2,11,15,917.0,122.0,1.2,23.95,961.5,1038.38,734.15
2018,5,2,11,30,920.0,122.0,1.4,24.2,974.0,1025.43,728.75
2018,5,2,11,45,922.0,121.5,1.65,24.45,979.0,1007.31,720.54
2018,5,2,12,0,924.0,121.0,1.9,24.7,984.0,985.58,709.57
2018,5,2,12,15,924.5,120.0,2.05,24.8,981.0,958.52,694.0
2018,5,2,12,30,925.0,119.0,2.2,24.9,978.0,928.14,676.05
2018,5,2,12,45,924.0,117.5,2.4,24.95,967.0,892.83,655.13
2018,5,2,13,0,923.0,116.0,2.6,25.0,956.0,854.56,631.77
2018,5,2,13,15,918.0,116.0,2.7,24.95,937.0,811.75,604.43
2018,5,2,13,30,913.0,116.0,2.8,24.9,918.0,766.59,575.08
2018,5,2,13,45,906.0,115.5,2.95,24.8,891.5,717.47,540.71
2018,5,2,14,0,899.0,115.0,3.1,24.7,865.0,666.6,503.86
2018,5,2,14,15,890.5,113.5,3.2,24.5,832.0,612.49,463.43
2018,5,2,14,30,882.0,112.0,3.3,24.3,799.0,557.25,420.74
2018,5,2,14,45,870.5,109.5,3.35,24.1,759.5,498.93,374.16
2018,5,2,15,0,859.0,107.0,3.4,23.9,720.0,440.34,325.81
2018,5,2,15,15,844.5,104.5,3.4,23.9,676.0,376.36,271.75
2018,5,2,15,30,830.0,102.0,3.4,23.9,632.0,316.63,219.92
2018,5,2,15,45,810.0,99.5,3.45,23.2,583.5,256.61,168.62
2018,5,2,16,0,790.0,97.0,3.5,22.5,535.0,198.48,120.67
2018,5,2,16,15,764.0,93.0,3.45,22.05,483.5,140.73,78.8
2018,5,2,16,30,738.0,89.0,3.4,21.6,432.0,86.14,51.74
2018,5,2,16,45,702.5,84.5,3.35,21.1,379.0,57.88,44.66
2018,5,2,17,0,667.0,80.0,3.3,20.6,326.0,56.47,43.68
2018,5,2,17,15,617.0,73.5,3.15,19.85,273.0,53.35,41.17
2018,5,2,17,30,567.0,67.0,3.0,19.1,220.0,50.11,38.42
2018,5,2,17,45,493.5,59.0,2.85,18.3,171.0,45.4,34.22
2018,5,2,18,0,420.0,51.0,2.7,17.5,122.0,40.57,29.67
2018,5,2,18,15,307.5,39.5,2.45,16.8,82.0,32.26,21.67
2018,5,2,18,30,195.0,28.0,2.2,16.1,42.0,22.09,7.41
2018,5,2,18,45,102.5,15.0,2.0,15.35,22.0,13.64,0.0
2018,5,2,19,0,10.0,2.0,1.8,14.6,2.0,0.0,0.0
2018,5,2,19,15,5.0,1.0,1.65,14.25,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,3,5,15,5.5,2.5,1.75,11.5,3.0,3.67,0.0
2018,5,3,5,30,11.0,5.0,1.8,11.7,6.0,8.38,0.0
2018,5,3,5,45,5.5,10.5,1.9,11.95,11.0,11.44,3.5
2018,5,3,6,0,0.0,16.0,2.0,12.2,16.0,14.06,6.27
2018,5,3,6,15,0.0,25.0,1.9,12.5,25.0,22.0,13.26
