Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,12,0,987.0,93.0,3.3,34.7,1054.0,1000.49,702.39
2018,6,21,12,15,981.5,97.0,3.4,34.9,1051.0,973.89,685.92
2018,6,21,12,30,976.0,101.0,3.5,35.1,1048.0,944.12,667.4
2018,6,21,12,45,967.5,105.5,3.55,35.3,1037.0,909.29,645.26
2018,6,21,13,0,959.0,110.0,3.6,35.5,1026.0,871.82,621.31
2018,6,21,13,15,956.0,109.5,3.65,35.45,1009.0,831.78,596.15
2018,6,21,13,30,953.0,109.0,3.7,35.4,992.0,789.17,569.03
2018,6,21,13,45,949.0,107.5,3.75,35.35,968.0,742.63,537.54
2018,6,21,14,0,945.0,106.0,3.8,35.3,944.0,693.99,503.21
2018,6,21,14,15,939.0,104.5,3.85,35.1,913.5,642.28,466.06
2018,6,21,14,30,933.0,103.0,3.9,34.9,883.0,589.07,426.66
2018,6,21,14,45,925.0,100.5,3.95,34.65,846.0,532.83,383.9
2018,6,21,15,0,917.0,98.0,4.0,34.4,809.0,475.78,339.1
2018,6,21,15,15,906.0,96.0,4.0,34.4,767.0,417.45,291.62
2018,6,21,15,30,895.0,94.0,4.0,34.4,725.0,359.13,243.07
2018,6,21,15,45,882.0,91.5,4.05,33.7,679.0,300.16,194.23
2018,6,21,16,0,869.0,89.0,4.1,33.0,633.0,241.92,146.46
2018,6,21,16,15,852.5,85.0,4.1,32.5,583.5,183.06,101.26
2018,6,21,16,30,836.0,81.0,4.1,32.0,534.0,117.95,58.63
2018,6,21,16,45,813.0,78.0,4.05,31.5,482.5,62.93,46.59
2018,6,21,17,0,790.0,75.0,4.0,31.0,431.0,55.62,40.82
2018,6,21,17,15,758.0,70.5,3.85,30.2,378.5,53.55,39.38
2018,6,21,17,30,726.0,66.0,3.7,29.4,326.0,51.38,37.8
2018,6,21,17,45,680.5,61.5,3.55,28.65,274.5,49.05,36.0
2018,6,21,18,0,635.0,57.0,3.4,27.9,223.0,42.68,30.67
2018,6,21,18,15,566.5,50.0,3.05,26.7,174.5,38.34,26.96
2018,6,21,18,30,498.0,43.0,2.7,25.5,126.0,33.87,22.94
2018,6,21,18,45,386.5,34.5,2.4,24.3,86.0,27.85,17.26
2018,6,21,19,0,275.0,26.0,2.1,23.1,46.0,21.7,7.37
2018,6,21,19,15,146.5,14.0,2.05,22.45,24.0,12.73,0.0
2018,6,21,19,30,18.0,2.0,2.0,21.8,2.0,0.0,0.0
2018,6,21,19,45,9.0,1.0,1.95,21.15,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,22,4,45,49.5,6.5,0.7,15.95,8.0,0.0,0.0
2018,6,22,5,0,99.0,13.0,0.7,16.4,16.0,30.09,0.0
2018,6,22,5,15,235.5,25.5,0.7,17.3,49.0,94.59,42.87
2018,6,22,5,30,372.0,38.0,0.7,18.2,82.0,166.88,117.42
2018,6,22,5,45,419.5,45.0,0.75,19.15,116.5,214.4,160.79
2018,6,22,6,0,467.0,52.0,0.8,20.1,151.0,266.52,206.21
2018,6,22,6,15,233.5,67.5,0.8,21.05,117.0,196.41,154.75
2018,6,22,6,30,0.0,83.0,0.8,22.0,83.0,75.27,56.67
2018,6,22,6,45,3.0,102.5,0.8,23.0,103.5,95.36,73.01
2018,6,22,7,0,6.0,122.0,0.8,24.0,124.0,115.71,88.94
2018,6,22,7,15,39.0,160.5,0.95,25.25,179.5,184.29,143.13
2018,6,22,7,30,72.0,199.0,1.1,26.5,235.0,249.62,192.96
2018,6,22,7,45,181.5,216.5,1.25,27.75,319.5,364.15,279.87
2018,6,22,8,0,291.0,234.0,1.4,29.0,404.0,488.72,369.99
2018,6,22,8,15,558.5,174.0,1.55,30.15,534.0,675.52,503.13
2018,6,22,8,30,826.0,114.0,1.7,31.3,664.0,853.75,619.07
2018,6,22,8,45,869.5,106.0,1.85,32.5,719.0,898.37,642.89
2018,6,22,9,0,913.0,98.0,2.0,33.7,774.0,950.11,672.06
2018,6,22,9,15,921.0,101.0,2.05,34.4,813.5,979.41,687.0
2018,6,22,9,30,929.0,104.0,2.1,35.1,853.0,1005.46,700.05
2018,6,22,9,45,933.5,107.5,2.15,35.8,886.5,1025.25,709.23
2018,6,22,10,0,938.0,111.0,2.2,36.5,920.0,1041.39,716.26
2018,6,22,10,15,944.0,111.5,2.25,36.9,947.5,1052.17,721.04
2018,6,22,10,30,950.0,112.0,2.3,37.3,975.0,1059.22,723.72
2018,6,22,10,45,954.0,113.0,2.3,37.75,996.0,1060.99,722.67
2018,6,22,11,0,958.0,114.0,2.3,38.2,1017.0,1058.9,719.49
2018,6,22,11,15,960.5,115.0,2.4,38.45,1030.5,1051.5,714.99
2018,6,22,11,30,963.0,116.0,2.5,38.7,1044.0,1040.28,708.29
2018,6,22,11,45,963.5,116.0,2.55,38.95,1049.5,1022.52,697.24
2018,6,22,12,0,964.0,116.0,2.6,39.2,1055.0,1001.23,684.16
2018,6,22,12,15,961.5,116.5,2.7,39.25,1051.5,974.32,668.67
2018,6,22,12,30,959.0,117.0,2.8,39.3,1048.0,944.29,651.17
2018,6,22,12,45,955.5,117.5,2.9,39.4,1037.5,910.42,631.0
2018,6,22,13,0,952.0,118.0,3.0,39.5,1027.0,873.75,608.88
2018,6,22,13,15,949.0,117.0,3.1,39.4,1010.0,833.49,584.73
2018,6,22,13,30,946.0,116.0,3.2,39.3,993.0,790.7,558.62
2018,6,22,13,45,941.0,115.0,3.25,39.25,969.0,744.18,527.77
2018,6,22,14,0,936.0,114.0,3.3,39.2,945.0,695.66,494.37
2018,6,22,14,15,928.0,112.0,3.4,38.95,912.5,642.75,457.59
2018,6,22,14,30,920.0,110.0,3.5,38.7,880.0,588.57,418.68
2018,6,22,14,45,911.0,108.5,3.55,38.45,843.0,533.27,377.51
2018,6,22,15,0,902.0,107.0,3.6,38.2,806.0,477.28,334.41
2018,6,22,15,15,890.5,104.5,3.6,38.2,764.0,419.11,288.07
2018,6,22,15,30,879.0,102.0,3.6,38.2,722.0,361.02,240.74
2018,6,22,15,45,864.0,99.5,3.7,37.45,675.5,302.36,193.28
2018,6,22,16,0,849.0,97.0,3.8,36.7,629.0,237.85,141.91
2018,6,22,16,15,828.5,94.0,3.8,36.2,579.0,179.8,98.13
2018,6,22,16,30,808.0,91.0,3.8,35.7,529.0,123.97,63.05
2018,6,22,16,45,781.0,87.0,3.8,35.15,476.5,69.72,51.34
2018,6,22,17,0,754.0,83.0,3.8,34.6,424.0,61.41,44.9
2018,6,22,17,15,718.5,78.5,3.65,33.75,371.5,59.59,43.73
2018,6,22,17,30,683.0,74.0,3.5,32.9,319.0,52.54,38.17
2018,6,22,17,45,633.0,69.0,3.35,32.05,268.0,50.34,36.52
2018,6,22,18,0,583.0,64.0,3.2,31.2,217.0,48.09,34.72
2018,6,22,18,15,510.0,56.0,2.75,29.9,169.0,43.17,30.6
2018,6,22,18,30,437.0,48.0,2.3,28.6,121.0,38.09,26.12
2018,6,22,18,45,326.0,38.0,1.9,27.3,82.5,30.94,19.52
2018,6,22,19,0,215.0,28.0,1.5,26.0,44.0,22.1,7.65
2018,6,22,19,15,113.0,15.0,1.4,25.35,23.0,13.64,0.0
2018,6,22,19,30,11.0,2.0,1.3,24.7,2.0,0.0,0.0
2018,6,22,19,45,5.5,1.0,1.2,24.1,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,23,4,45,44.0,6.5,0.5,20.65,7.5,0.0,0.0
2018,6,23,5,0,88.0,13.0,0.5,20.9,15.0,27.98,0.0
2018,6,23,5,15,216.0,25.5,0.45,21.65,46.5,89.46,38.56
2018,6,23,5,30,344.0,38.0,0.4,22.4,78.0,158.14,109.13
2018,6,23,5,45,435.5,45.5,0.4,23.15,121.5,220.25,161.92
2018,6,23,6,0,527.0,53.0,0.4,23.9,165.0,291.98,220.88
2018,6,23,6,15,587.0,59.5,0.45,24.85,215.0,357.13,273.6
2018,6,23,6,30,647.0,66.0,0.5,25.8,265.0,427.64,328.28
2018,6,23,6,45,689.0,70.0,0.6,26.75,317.0,489.84,375.05
2018,6,23,7,0,731.0,74.0,0.7,27.7,369.0,552.88,420.61
2018,6,23,7,15,761.5,77.5,0.95,28.85,421.0,611.67,462.38
2018,6,23,7,30,792.0,81.0,1.2,30.0,473.0,671.1,502.64
2018,6,23,7,45,814.5,83.5,1.4,31.2,523.5,723.6,535.41
2018,6,23,8,0,837.0,86.0,1.6,32.4,574.0,775.35,566.92
2018,6,23,8,15,854.5,88.0,1.75,33.25,622.0,814.59,589.92
2018,6,23,8,30,872.0,90.0,1.9,34.1,670.0,858.46,615.66
2018,6,23,8,45,885.5,92.0,2.05,34.95,714.5,896.8,637.42
2018,6,23,9,0,899.0,94.0,2.2,35.8,759.0,932.67,657.38
2018,6,23,9,15,910.0,95.0,2.3,36.3,798.5,962.37,673.81
2018,6,23,9,30,921.0,96.0,2.4,36.8,838.0,989.04,688.33
2018,6,23,9,45,930.5,96.5,2.5,37.35,872.5,1010.51,699.49
2018,6,23,10,0,940.0,97.0,2.6,37.9,907.0,1028.55,708.61
2018,6,23,10,15,945.5,98.0,2.65,38.2,934.5,1039.61,713.83
2018,6,23,10,30,951.0,99.0,2.7,38.5,962.0,1046.93,716.94
2018,6,23,10,45,955.0,99.5,2.75,38.85,982.5,1048.45,716.53
2018,6,23,11,0,959.0,100.0,2.8,39.2,1003.0,1046.13,713.97
2018,6,23,11,15,960.5,100.0,2.9,39.35,1015.0,1037.05,708.5
2018,6,23,11,30,962.0,100.0,3.0,39.5,1027.0,1024.22,700.86
2018,6,23,11,45,962.0,100.5,3.05,39.65,1032.5,1006.78,690.09
2018,6,23,12,0,962.0,101.0,3.1,39.8,1038.0,985.82,677.24
2018,6,23,12,15,960.5,102.0,3.2,39.8,1036.0,960.58,662.55
2018,6,23,12,30,959.0,103.0,3.3,39.8,1034.0,932.13,645.8
2018,6,23,12,45,955.0,104.0,3.4,39.8,1023.5,898.51,625.67
2018,6,23,13,0,951.0,105.0,3.5,39.8,1013.0,862.09,603.6
2018,6,23,13,15,946.5,104.0,3.6,39.6,995.0,820.89,578.7
2018,6,23,13,30,942.0,103.0,3.7,39.4,977.0,777.27,551.89
2018,6,23,13,45,937.0,102.5,3.8,39.25,953.0,731.5,521.91
2018,6,23,14,0,932.0,102.0,3.9,39.1,929.0,683.73,488.96
2018,6,23,14,15,924.5,101.0,3.95,38.8,898.0,632.27,452.64
2018,6,23,14,30,917.0,100.0,4.0,38.5,867.0,579.48,414.24
2018,6,23,14,45,907.5,98.5,4.05,38.15,830.5,524.23,372.9
2018,6,23,15,0,898.0,97.0,4.1,37.8,794.0,468.33,329.68
2018,6,23,15,15,887.0,95.0,4.1,37.8,752.5,411.09,283.67
2018,6,23,15,30,876.0,93.0,4.1,37.8,711.0,353.88,236.64
2018,6,23,15,45,861.0,91.0,4.15,36.95,665.5,295.9,189.42
2018,6,23,16,0,846.0,89.0,4.2,36.1,620.0,238.88,143.35
2018,6,23,16,15,820.0,88.0,4.15,35.5,569.0,174.82,95.03
2018,6,23,16,30,794.0,87.0,4.1,34.9,518.0,120.58,60.99
2018,6,23,16,45,771.0,83.0,4.0,34.35,467.5,67.24,41.52
2018,6,23,17,0,748.0,79.0,3.9,33.8,417.0,58.26,42.48
2018,6,23,17,15,704.0,75.5,3.75,32.9,363.0,57.06,41.8
2018,6,23,17,30,660.0,72.0,3.6,32.0,309.0,50.88,36.94
2018,6,23,17,45,615.0,65.5,3.45,31.15,259.0,47.49,34.29
2018,6,23,18,0,570.0,59.0,3.3,30.3,209.0,43.93,31.39
2018,6,23,18,15,462.5,52.5,3.0,29.2,157.0,39.99,28.03
2018,6,23,18,30,355.0,46.0,2.7,28.1,105.0,36.04,24.47
2018,6,23,18,45,266.5,34.5,2.4,27.0,70.5,27.55,16.8
2018,6,23,19,0,178.0,23.0,2.1,25.9,36.0,18.06,5.35
2018,6,23,19,15,96.5,12.5,1.95,25.25,19.0,11.37,0.0
2018,6,23,19,30,15.0,2.0,1.8,24.6,2.0,0.0,0.0
2018,6,23,19,45,7.5,1.0,1.65,23.95,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,21.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.45,19.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,18.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,24,4,45,38.0,6.0,1.55,18.2,7.0,0.0,0.0
2018,6,24,5,0,76.0,12.0,1.7,18.5,14.0,24.81,0.0
2018,6,24,5,15,182.5,25.0,1.85,19.1,43.0,79.96,33.51
2018,6,24,5,30,289.0,38.0,2.0,19.7,72.0,141.42,99.12
2018,6,24,5,45,304.5,44.0,2.15,20.3,95.0,168.43,126.37
2018,6,24,6,0,320.0,50.0,2.3,20.9,118.0,198.42,154.42
2018,6,24,6,15,160.0,50.0,2.35,21.7,84.0,140.68,110.64
2018,6,24,6,30,0.0,50.0,2.4,22.5,50.0,44.12,31.06
2018,6,24,6,45,0.0,69.0,2.45,23.3,69.0,61.0,44.89
2018,6,24,7,0,0.0,88.0,2.5,24.1,88.0,78.64,59.01
2018,6,24,7,15,10.5,130.0,2.45,24.9,135.0,125.87,96.91
2018,6,24,7,30,21.0,172.0,2.4,25.7,182.0,174.71,135.12
2018,6,24,7,45,158.5,195.5,2.35,26.45,286.5,323.62,252.7
2018,6,24,8,0,296.0,219.0,2.3,27.2,391.0,475.93,366.91
2018,6,24,8,15,531.5,171.0,2.25,27.95,512.0,642.72,488.7
2018,6,24,8,30,767.0,123.0,2.2,28.7,633.0,812.4,602.69
2018,6,24,8,45,781.0,126.5,2.2,29.4,675.5,850.18,623.11
2018,6,24,9,0,795.0,130.0,2.2,30.1,718.0,885.74,642.89
2018,6,24,9,15,810.5,131.0,2.2,30.75,757.5,917.54,660.09
2018,6,24,9,30,826.0,132.0,2.2,31.4,797.0,946.74,675.45
2018,6,24,9,45,840.0,130.5,2.2,32.05,831.0,958.73,679.83
2018,6,24,10,0,854.0,129.0,2.2,32.7,865.0,977.86,688.9
2018,6,24,10,15,861.5,130.0,2.2,33.3,892.5,989.96,693.66
2018,6,24,10,30,869.0,131.0,2.2,33.9,920.0,998.63,696.43
2018,6,24,10,45,874.5,132.0,2.2,34.5,941.0,1001.81,695.93
2018,6,24,11,0,880.0,133.0,2.2,35.1,962.0,1001.42,693.4
2018,6,24,11,15,883.0,133.5,2.25,35.4,975.0,994.54,688.43
2018,6,24,11,30,886.0,134.0,2.3,35.7,988.0,984.14,681.46
2018,6,24,11,45,888.0,134.0,2.35,36.05,994.0,968.9,671.47
2018,6,24,12,0,890.0,134.0,2.4,36.4,1000.0,950.37,659.55
2018,6,24,12,15,888.0,135.5,2.45,36.55,998.5,926.41,644.85
2018,6,24,12,30,886.0,137.0,2.5,36.7,997.0,899.55,628.33
2018,6,24,12,45,882.5,137.5,2.6,36.85,987.5,867.78,609.03
2018,6,24,13,0,879.0,138.0,2.7,37.0,978.0,833.46,587.93
2018,6,24,13,15,875.5,137.0,2.75,36.95,961.5,795.44,564.41
2018,6,24,13,30,872.0,136.0,2.8,36.9,945.0,755.15,538.82
2018,6,24,13,45,866.5,135.0,2.9,36.85,921.5,711.36,509.37
2018,6,24,14,0,861.0,134.0,3.0,36.8,898.0,665.8,477.88
2018,6,24,14,15,853.5,132.5,3.05,36.6,868.5,617.07,443.41
2018,6,24,14,30,846.0,131.0,3.1,36.4,839.0,567.15,407.03
2018,6,24,14,45,836.0,128.5,3.15,36.2,803.0,511.8,365.72
2018,6,24,15,0,826.0,126.0,3.2,36.0,767.0,457.56,323.84
2018,6,24,15,15,813.0,123.5,3.2,36.0,726.5,402.06,279.51
2018,6,24,15,30,800.0,121.0,3.2,36.0,686.0,347.0,234.53
2018,6,24,15,45,784.0,117.5,3.35,35.2,641.0,291.07,189.3
2018,6,24,16,0,768.0,114.0,3.5,34.4,596.0,236.42,145.34
2018,6,24,16,15,747.5,110.0,3.55,33.8,548.5,182.29,104.27
2018,6,24,16,30,727.0,106.0,3.6,33.2,501.0,124.03,66.2
2018,6,24,16,45,700.0,101.0,3.7,32.6,451.0,73.27,46.69
2018,6,24,17,0,673.0,96.0,3.8,32.0,401.0,64.16,47.69
2018,6,24,17,15,637.5,90.5,3.8,31.0,351.0,62.32,46.53
2018,6,24,17,30,602.0,85.0,3.8,30.0,301.0,60.35,45.21
2018,6,24,17,45,554.0,77.5,3.85,29.05,252.0,56.6,42.3
2018,6,24,18,0,506.0,70.0,3.9,28.1,203.0,52.67,39.09
2018,6,24,18,15,437.5,60.5,3.8,27.0,158.0,46.74,34.02
2018,6,24,18,30,369.0,51.0,3.7,25.9,113.0,40.56,28.52
2018,6,24,18,45,275.0,39.0,3.6,24.85,76.5,30.29,19.24
2018,6,24,19,0,181.0,27.0,3.5,23.8,40.0,21.24,7.52
2018,6,24,19,15,95.5,14.5,3.45,23.05,21.0,13.19,0.0
2018,6,24,19,30,10.0,2.0,3.4,22.3,2.0,0.0,0.0
2018,6,24,19,45,5.0,1.0,3.3,21.55,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.15,20.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,18.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,25,4,45,7.0,2.5,2.0,16.55,2.5,0.0,0.0
2018,6,25,5,0,14.0,5.0,2.1,16.7,5.0,7.1,0.0
2018,6,25,5,15,71.5,16.5,2.2,17.1,24.0,42.11,15.1
2018,6,25,5,30,129.0,28.0,2.3,17.5,43.0,79.77,55.15
2018,6,25,5,45,93.0,28.0,2.4,17.95,41.5,66.24,47.81
2018,6,25,6,0,57.0,28.0,2.5,18.4,40.0,55.9,40.91
2018,6,25,6,15,28.5,31.5,2.5,19.0,37.5,45.05,32.41
2018,6,25,6,30,0.0,35.0,2.5,19.6,35.0,30.83,20.36
2018,6,25,6,45,0.0,42.5,2.5,20.2,42.5,37.48,25.86
2018,6,25,7,0,0.0,50.0,2.5,20.8,50.0,44.13,31.25
2018,6,25,7,15,0.0,70.5,2.45,21.45,70.5,62.34,46.09
2018,6,25,7,30,0.0,91.0,2.4,22.1,91.0,80.84,60.9
2018,6,25,7,45,0.5,116.0,2.4,22.8,116.5,104.49,79.62
2018,6,25,8,0,1.0,141.0,2.4,23.5,142.0,128.34,98.15
2018,6,25,8,15,2.5,155.0,2.35,24.2,157.0,142.58,108.83
2018,6,25,8,30,4.0,169.0,2.3,24.9,172.0,156.92,119.46
2018,6,25,8,45,5.0,180.5,2.25,25.65,184.0,168.5,127.77
2018,6,25,9,0,6.0,192.0,2.2,26.4,196.0,180.13,136.02
2018,6,25,9,15,7.5,205.5,2.25,27.1,211.0,194.13,146.09
2018,6,25,9,30,9.0,219.0,2.3,27.8,226.0,208.15,156.05
2018,6,25,9,45,10.5,233.5,2.3,28.5,242.0,223.11,166.6
2018,6,25,10,0,12.0,248.0,2.3,29.2,258.0,238.02,176.99
2018,6,25,10,15,15.0,273.5,2.4,29.75,286.5,264.73,196.23
2018,6,25,10,30,18.0,299.0,2.5,30.3,315.0,291.32,215.13
2018,6,25,10,45,33.5,346.5,2.6,30.85,377.5,364.23,267.65
2018,6,25,11,0,49.0,394.0,2.7,31.4,440.0,424.34,309.81
2018,6,25,11,15,227.0,377.5,2.85,31.75,595.5,601.75,438.35
2018,6,25,11,30,405.0,361.0,3.0,32.1,751.0,759.34,547.49
2018,6,25,11,45,644.5,250.0,3.1,32.45,875.0,867.86,623.71
2018,6,25,12,0,884.0,139.0,3.2,32.8,999.0,949.76,676.14
2018,6,25,12,15,887.5,136.0,3.35,32.95,998.5,926.86,661.35
2018,6,25,12,30,891.0,133.0,3.5,33.1,998.0,900.89,645.3
2018,6,25,12,45,894.5,129.0,3.65,33.2,990.5,871.02,626.7
2018,6,25,13,0,898.0,125.0,3.8,33.3,983.0,838.16,605.98
2018,6,25,13,15,895.5,124.0,3.9,33.25,967.0,800.35,581.89
2018,6,25,13,30,893.0,123.0,4.0,33.2,951.0,760.11,555.93
2018,6,25,13,45,889.0,121.0,4.05,33.15,928.0,715.75,524.89
2018,6,25,14,0,885.0,119.0,4.1,33.1,905.0,669.44,491.63
2018,6,25,14,15,879.0,117.5,4.15,32.85,876.0,620.59,456.06
2018,6,25,14,30,873.0,116.0,4.2,32.6,847.0,570.35,418.39
2018,6,25,14,45,865.0,113.5,4.25,32.35,812.0,517.19,377.42
2018,6,25,15,0,857.0,111.0,4.3,32.1,777.0,463.3,334.59
2018,6,25,15,15,845.0,109.0,4.3,32.1,736.0,407.81,288.98
2018,6,25,15,30,833.0,107.0,4.3,32.1,695.0,347.02,238.53
2018,6,25,15,45,819.5,103.5,4.25,31.4,650.5,289.92,190.86
2018,6,25,16,0,806.0,100.0,4.2,30.7,606.0,233.77,144.36
2018,6,25,16,15,789.0,96.0,4.15,30.2,558.5,177.93,100.84
2018,6,25,16,30,772.0,92.0,4.1,29.7,511.0,123.91,65.44
2018,6,25,16,45,748.0,88.0,4.0,29.25,461.5,71.78,45.44
2018,6,25,17,0,724.0,84.0,3.9,28.8,412.0,61.87,46.45
2018,6,25,17,15,692.0,79.0,3.85,28.15,361.5,54.32,40.38
2018,6,25,17,30,660.0,74.0,3.8,27.5,311.0,52.34,38.93
2018,6,25,17,45,615.0,68.0,3.7,26.85,261.5,49.39,36.58
2018,6,25,18,0,570.0,62.0,3.6,26.2,212.0,46.33,34.02
2018,6,25,18,15,503.0,54.5,3.45,25.4,166.0,41.8,30.07
2018,6,25,18,30,436.0,47.0,3.3,24.6,120.0,37.13,25.81
2018,6,25,18,45,325.0,36.5,3.1,23.8,81.0,29.47,18.68
2018,6,25,19,0,214.0,26.0,2.9,23.0,42.0,21.53,7.85
2018,6,25,19,15,114.5,14.0,2.85,22.4,22.0,12.73,0.0
2018,6,25,19,30,15.0,2.0,2.8,21.8,2.0,0.0,0.0
2018,6,25,19,45,7.5,1.0,2.7,21.2,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,20.2,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,19.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,26,4,45,49.0,6.5,1.65,15.1,7.5,0.0,0.0
2018,6,26,5,0,98.0,13.0,1.8,15.4,15.0,29.59,0.0
2018,6,26,5,15,232.5,24.5,1.8,16.05,46.5,91.35,35.99
2018,6,26,5,30,367.0,36.0,1.8,16.7,78.0,162.17,114.2
2018,6,26,5,45,415.0,42.5,1.85,17.35,112.0,208.75,157.98
2018,6,26,6,0,463.0,49.0,1.9,18.0,146.0,260.04,203.94
2018,6,26,6,15,231.5,61.5,1.9,18.95,110.0,187.74,149.86
2018,6,26,6,30,0.0,74.0,1.9,19.9,74.0,66.42,49.95
2018,6,26,6,45,1.0,93.5,1.85,20.8,94.0,85.31,65.48
2018,6,26,7,0,2.0,113.0,1.8,21.7,114.0,104.32,80.62
2018,6,26,7,15,13.5,146.5,1.8,22.7,153.0,144.46,112.66
2018,6,26,7,30,25.0,180.0,1.8,23.7,192.0,185.76,144.81
2018,6,26,7,45,32.0,203.0,1.75,24.7,220.5,224.73,174.19
2018,6,26,8,0,39.0,226.0,1.7,25.7,249.0,254.42,195.76
2018,6,26,8,15,159.5,239.0,1.8,26.65,343.5,380.7,292.77
2018,6,26,8,30,280.0,252.0,1.9,27.6,438.0,516.04,391.65
2018,6,26,8,45,473.0,219.5,1.95,28.5,558.0,674.91,504.39
2018,6,26,9,0,666.0,187.0,2.0,29.4,678.0,834.45,610.94
2018,6,26,9,15,796.5,141.0,2.1,30.2,759.0,915.06,659.55
2018,6,26,9,30,927.0,95.0,2.2,31.0,840.0,993.42,706.16
2018,6,26,9,45,932.5,97.5,2.35,31.8,873.5,1013.43,716.0
2018,6,26,10,0,938.0,100.0,2.5,32.6,907.0,1029.86,724.17
2018,6,26,10,15,943.5,101.0,2.6,33.2,934.5,1041.03,729.21
2018,6,26,10,30,949.0,102.0,2.7,33.8,962.0,1048.47,732.06
2018,6,26,10,45,952.5,103.0,2.85,34.4,983.0,1050.12,731.93
2018,6,26,11,0,956.0,104.0,3.0,35.0,1004.0,1047.93,729.52
2018,6,26,11,15,958.5,104.5,3.15,35.25,1017.5,1040.43,724.97
2018,6,26,11,30,961.0,105.0,3.3,35.5,1031.0,1029.15,718.14
2018,6,26,11,45,962.0,105.5,3.45,35.75,1037.0,1012.73,708.14
2018,6,26,12,0,963.0,106.0,3.6,36.0,1043.0,992.74,695.92
2018,6,26,12,15,963.5,105.0,3.75,36.0,1041.5,967.48,681.05
2018,6,26,12,30,964.0,104.0,3.9,36.0,1040.0,938.95,663.99
2018,6,26,12,45,964.0,102.5,4.05,35.95,1031.0,906.37,644.31
2018,6,26,13,0,964.0,101.0,4.2,35.9,1022.0,870.75,622.45
2018,6,26,13,15,961.0,100.5,4.3,35.7,1005.5,830.77,597.64
2018,6,26,13,30,958.0,100.0,4.4,35.5,989.0,788.2,570.8
2018,6,26,13,45,953.0,99.5,4.5,35.35,965.0,741.84,539.87
2018,6,26,14,0,948.0,99.0,4.6,35.2,941.0,693.42,505.67
2018,6,26,14,15,941.5,98.0,4.65,34.85,910.5,641.85,468.55
2018,6,26,14,30,935.0,97.0,4.7,34.5,880.0,588.81,429.23
2018,6,26,14,45,927.0,95.5,4.7,34.15,844.0,533.39,386.78
2018,6,26,15,0,919.0,94.0,4.7,33.8,808.0,477.13,342.3
2018,6,26,15,15,908.5,92.0,4.7,33.8,766.5,418.94,294.6
2018,6,26,15,30,898.0,90.0,4.7,33.8,725.0,360.68,245.77
2018,6,26,15,45,885.0,88.0,4.7,32.85,679.5,301.95,196.94
2018,6,26,16,0,872.0,86.0,4.7,31.9,634.0,243.92,149.01
2018,6,26,16,15,855.5,83.0,4.6,31.3,585.0,185.59,103.58
2018,6,26,16,30,839.0,80.0,4.5,30.7,536.0,120.96,60.38
2018,6,26,16,45,816.0,76.5,4.45,30.05,484.5,65.26,39.12
2018,6,26,17,0,793.0,73.0,4.4,29.4,433.0,54.06,39.8
2018,6,26,17,15,762.0,69.0,4.3,28.65,380.5,52.33,38.62
2018,6,26,17,30,731.0,65.0,4.2,27.9,328.0,50.51,37.32
2018,6,26,17,45,688.5,60.0,4.05,27.1,277.0,47.74,35.13
2018,6,26,18,0,646.0,55.0,3.9,26.3,226.0,44.88,32.77
2018,6,26,18,15,562.5,50.0,3.7,25.35,176.0,38.24,27.05
2018,6,26,18,30,479.0,45.0,3.5,24.4,126.0,35.48,24.44
2018,6,26,18,45,317.5,35.0,3.25,23.45,81.5,28.07,17.56
2018,6,26,19,0,156.0,25.0,3.0,22.5,37.0,19.6,6.74
2018,6,26,19,15,88.5,13.5,2.95,21.85,19.5,12.28,0.0
2018,6,26,19,30,21.0,2.0,2.9,21.2,2.0,0.0,0.0
2018,6,26,19,45,10.5,1.0,2.85,20.55,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,27,4,45,40.5,5.5,2.25,14.3,6.5,0.0,0.0
2018,6,27,5,0,81.0,11.0,2.3,14.4,13.0,24.63,0.0
2018,6,27,5,15,192.0,21.5,2.3,14.85,39.5,78.54,28.93
2018,6,27,5,30,303.0,32.0,2.3,15.3,66.0,138.96,98.05
2018,6,27,5,45,368.0,37.5,2.25,15.75,99.5,186.23,141.75
2018,6,27,6,0,433.0,43.0,2.2,16.2,133.0,240.38,190.04
2018,6,27,6,15,216.5,45.5,2.15,17.0,90.5,161.04,129.32
2018,6,27,6,30,0.0,48.0,2.1,17.8,48.0,42.35,30.2
2018,6,27,6,45,0.0,61.0,2.05,18.55,61.0,53.89,39.85
2018,6,27,7,0,0.0,74.0,2.0,19.3,74.0,65.45,49.24
2018,6,27,7,15,1.5,105.0,2.0,20.3,105.5,95.48,73.63
2018,6,27,7,30,3.0,136.0,2.0,21.3,137.0,126.07,97.9
2018,6,27,7,45,15.5,175.0,1.95,22.25,183.5,173.2,135.1
2018,6,27,8,0,28.0,214.0,1.9,23.2,230.0,232.83,181.03
2018,6,27,8,15,282.0,188.5,1.95,24.15,374.0,440.17,344.24
2018,6,27,8,30,536.0,163.0,2.0,25.1,518.0,661.88,506.22
2018,6,27,8,45,731.5,125.0,2.05,26.1,644.0,804.16,600.55
2018,6,27,9,0,927.0,87.0,2.1,27.1,770.0,949.72,692.07
2018,6,27,9,15,928.5,92.5,2.25,27.8,807.5,976.42,705.94
2018,6,27,9,30,930.0,98.0,2.4,28.5,845.0,999.52,718.66
2018,6,27,9,45,926.5,106.0,2.55,29.2,876.5,1016.77,727.65
2018,6,27,10,0,923.0,114.0,2.7,29.9,908.0,1030.02,734.18
2018,6,27,10,15,928.5,116.0,2.9,30.3,936.0,1041.98,741.32
2018,6,27,10,30,934.0,118.0,3.1,30.7,964.0,1050.22,746.13
2018,6,27,10,45,937.0,119.5,3.3,31.15,984.5,1051.7,746.6
2018,6,27,11,0,940.0,121.0,3.5,31.6,1005.0,1049.38,744.74
2018,6,27,11,15,942.0,122.0,3.65,31.75,1018.5,1041.8,740.16
2018,6,27,11,30,944.0,123.0,3.8,31.9,1032.0,1030.48,733.28
2018,6,27,11,45,944.5,123.5,3.95,32.1,1038.0,1013.63,722.76
2018,6,27,12,0,945.0,124.0,4.1,32.3,1044.0,993.3,710.04
2018,6,27,12,15,946.0,123.0,4.25,32.25,1042.5,968.72,695.26
2018,6,27,12,30,947.0,122.0,4.4,32.2,1041.0,940.93,678.3
2018,6,27,12,45,947.0,120.5,4.5,32.15,1032.5,908.73,658.09
2018,6,27,13,0,947.0,119.0,4.6,32.1,1024.0,873.55,635.76
2018,6,27,13,15,943.0,118.5,4.65,31.85,1006.5,833.28,610.1
2018,6,27,13,30,939.0,118.0,4.7,31.6,989.0,790.56,582.67
2018,6,27,13,45,932.5,117.0,4.75,31.35,964.0,743.42,550.3
2018,6,27,14,0,926.0,116.0,4.8,31.1,939.0,694.41,515.27
2018,6,27,14,15,919.5,114.5,4.8,30.75,908.5,643.33,477.77
2018,6,27,14,30,913.0,113.0,4.8,30.4,878.0,590.83,438.08
2018,6,27,14,45,904.5,111.0,4.85,30.1,841.5,535.75,395.28
2018,6,27,15,0,896.0,109.0,4.9,29.8,805.0,479.92,350.49
2018,6,27,15,15,884.5,106.5,4.9,29.8,763.0,422.06,302.4
2018,6,27,15,30,873.0,104.0,4.9,29.8,721.0,364.27,253.31
2018,6,27,15,45,859.0,101.5,4.9,28.8,675.5,306.13,204.39
2018,6,27,16,0,845.0,99.0,4.9,27.8,630.0,242.13,151.31
2018,6,27,16,15,826.5,94.0,4.9,27.1,579.5,182.95,104.58
2018,6,27,16,30,808.0,89.0,4.9,26.4,529.0,125.77,66.32
2018,6,27,16,45,784.0,85.0,4.9,25.65,477.5,71.44,44.78
2018,6,27,17,0,760.0,81.0,4.9,24.9,426.0,59.83,45.5
2018,6,27,17,15,730.5,77.0,4.8,24.0,375.5,58.39,44.6
2018,6,27,17,30,701.0,73.0,4.7,23.1,325.0,51.83,39.24
2018,6,27,17,45,656.5,66.5,4.65,22.25,273.5,48.44,36.5
2018,6,27,18,0,612.0,60.0,4.6,21.4,222.0,44.88,33.49
2018,6,27,18,15,544.5,53.5,4.45,20.55,174.5,41.09,30.12
2018,6,27,18,30,477.0,47.0,4.3,19.7,127.0,37.23,26.48
2018,6,27,18,45,371.0,37.5,4.15,18.85,87.5,30.48,19.99
2018,6,27,19,0,265.0,28.0,4.0,18.0,48.0,23.52,9.53
2018,6,27,19,15,141.0,15.5,3.95,17.55,25.5,14.1,0.0
2018,6,27,19,30,17.0,3.0,3.9,17.1,3.0,0.0,0.0
2018,6,27,19,45,8.5,1.5,3.8,16.6,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,28,4,45,35.0,6.0,3.15,14.05,7.0,0.0,0.0
2018,6,28,5,0,70.0,12.0,3.2,14.2,14.0,23.5,0.0
2018,6,28,5,15,189.0,24.5,3.3,14.7,43.0,79.76,27.71
2018,6,28,5,30,308.0,37.0,3.4,15.2,72.0,145.01,102.59
2018,6,28,5,45,401.0,46.0,3.55,15.7,114.5,206.82,158.02
2018,6,28,6,0,494.0,55.0,3.7,16.2,157.0,278.63,220.92
2018,6,28,6,15,555.5,61.0,3.7,16.8,205.5,342.12,276.46
2018,6,28,6,30,617.0,67.0,3.7,17.4,254.0,411.12,334.84
2018,6,28,6,45,660.5,71.0,3.75,18.05,305.0,472.67,385.44
2018,6,28,7,0,704.0,75.0,3.8,18.7,356.0,535.14,435.03
2018,6,28,7,15,733.5,78.5,3.8,19.4,406.5,592.13,478.39
2018,6,28,7,30,763.0,82.0,3.8,20.1,457.0,649.73,520.45
2018,6,28,7,45,785.5,85.0,3.75,20.75,506.5,701.77,555.67
2018,6,28,8,0,808.0,88.0,3.7,21.4,556.0,753.17,589.54
2018,6,28,8,15,825.5,90.0,3.75,22.05,603.0,791.5,613.71
2018,6,28,8,30,843.0,92.0,3.8,22.7,650.0,834.63,640.97
2018,6,28,8,45,857.0,94.0,3.85,23.4,693.5,872.78,664.17
2018,6,28,9,0,871.0,96.0,3.9,24.1,737.0,908.59,685.47
2018,6,28,9,15,882.5,97.0,3.95,24.6,776.5,938.37,702.99
2018,6,28,9,30,894.0,98.0,4.0,25.1,816.0,965.26,718.49
2018,6,28,9,45,903.5,98.5,4.1,25.6,850.0,986.58,730.51
2018,6,28,10,0,913.0,99.0,4.2,26.1,884.0,1004.58,740.38
2018,6,28,10,15,919.5,100.0,4.25,26.5,912.0,1016.69,746.41
2018,6,28,10,30,926.0,101.0,4.3,26.9,940.0,1025.16,750.18
2018,6,28,10,45,931.5,102.0,4.35,27.25,962.0,1028.93,751.14
2018,6,28,11,0,937.0,103.0,4.4,27.6,984.0,1028.93,749.77
2018,6,28,11,15,939.5,103.5,4.5,27.8,997.5,1021.71,744.55
2018,6,28,11,30,942.0,104.0,4.6,28.0,1011.0,1010.79,736.97
2018,6,28,11,45,943.5,104.5,4.65,28.25,1017.5,995.26,726.27
2018,6,28,12,0,945.0,105.0,4.7,28.5,1024.0,976.22,713.35
2018,6,28,12,15,945.0,104.5,4.8,28.6,1022.5,951.49,697.52
2018,6,28,12,30,945.0,104.0,4.9,28.7,1021.0,923.56,679.5
2018,6,28,12,45,943.0,104.0,4.95,28.8,1012.0,891.3,658.15
2018,6,28,13,0,941.0,104.0,5.0,28.9,1003.0,856.17,634.75
2018,6,28,13,15,938.0,103.5,5.1,28.85,986.5,817.07,609.11
2018,6,28,13,30,935.0,103.0,5.2,28.8,970.0,775.44,581.43
2018,6,28,13,45,930.5,101.5,5.25,28.7,946.5,729.56,549.22
2018,6,28,14,0,926.0,100.0,5.3,28.6,923.0,681.66,513.84
2018,6,28,14,15,920.0,98.5,5.3,28.4,893.0,631.03,475.58
2018,6,28,14,30,914.0,97.0,5.3,28.2,863.0,578.94,435.14
2018,6,28,14,45,905.5,95.5,5.35,27.95,827.0,524.38,391.83
2018,6,28,15,0,897.0,94.0,5.4,27.7,791.0,469.07,346.57
2018,6,28,15,15,886.0,92.0,5.4,27.7,750.0,411.9,298.24
2018,6,28,15,30,875.0,90.0,5.4,27.7,709.0,354.75,248.89
2018,6,28,15,45,862.0,87.5,5.3,27.1,664.0,296.95,199.07
2018,6,28,16,0,849.0,85.0,5.2,26.5,619.0,239.87,150.4
2018,6,28,16,15,831.5,82.0,5.1,26.05,570.5,182.74,104.7
2018,6,28,16,30,814.0,79.0,5.0,25.6,522.0,119.44,61.14
2018,6,28,16,45,789.5,76.0,4.9,25.2,471.0,65.51,39.65
2018,6,28,17,0,765.0,73.0,4.8,24.8,420.0,53.81,40.4
2018,6,28,17,15,734.0,69.0,4.75,24.1,369.0,52.1,39.2
2018,6,28,17,30,703.0,65.0,4.7,23.4,318.0,50.31,37.89
2018,6,28,17,45,657.5,60.5,4.6,22.75,268.0,47.97,36.01
2018,6,28,18,0,612.0,56.0,4.5,22.1,218.0,41.68,30.61
2018,6,28,18,15,542.5,50.0,4.35,21.3,171.0,38.15,27.48
2018,6,28,18,30,473.0,44.0,4.2,20.5,124.0,34.57,24.1
2018,6,28,18,45,363.5,35.5,4.05,19.75,85.0,28.61,18.34
2018,6,28,19,0,254.0,27.0,3.9,19.0,46.0,22.52,8.86
2018,6,28,19,15,135.0,14.5,3.85,18.45,24.0,13.19,0.0
2018,6,28,19,30,16.0,2.0,3.8,17.9,2.0,0.0,0.0
2018,6,28,19,45,8.0,1.0,3.75,17.3,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,29,4,45,43.0,6.0,2.05,13.85,7.0,0.0,0.0
2018,6,29,5,0,86.0,12.0,2.1,14.0,14.0,26.31,0.0
2018,6,29,5,15,215.0,23.5,2.0,14.5,43.5,85.03,27.36
2018,6,29,5,30,344.0,35.0,1.9,15.0,73.0,153.5,107.99
2018,6,29,5,45,396.5,43.0,1.85,15.5,108.5,201.82,153.5
2018,6,29,6,0,449.0,51.0,1.8,16.0,144.0,255.59,201.68
2018,6,29,6,15,244.0,80.0,1.7,16.85,132.5,205.57,165.29
2018,6,29,6,30,39.0,109.0,1.6,17.7,121.0,128.77,102.48
2018,6,29,6,45,213.0,116.0,1.5,18.55,199.0,252.64,205.17
2018,6,29,7,0,387.0,123.0,1.4,19.4,277.0,389.39,313.6
2018,6,29,7,15,581.5,101.5,1.4,20.45,368.5,519.45,412.75
2018,6,29,7,30,776.0,80.0,1.4,21.5,460.0,656.31,511.88
2018,6,29,7,45,806.5,80.5,1.4,22.6,512.5,711.98,546.08
2018,6,29,8,0,837.0,81.0,1.4,23.7,565.0,761.39,575.61
2018,6,29,8,15,854.0,83.5,1.55,24.75,613.0,807.38,603.74
2018,6,29,8,30,871.0,86.0,1.7,25.8,661.0,851.67,630.23
2018,6,29,8,45,884.5,87.0,1.85,26.85,705.0,889.17,651.8
2018,6,29,9,0,898.0,88.0,2.0,27.9,749.0,924.22,671.54
2018,6,29,9,15,904.5,91.5,2.25,28.85,787.5,952.84,688.19
2018,6,29,9,30,911.0,95.0,2.5,29.8,826.0,978.21,702.62
2018,6,29,9,45,914.5,99.0,2.75,30.75,859.0,997.84,713.26
2018,6,29,10,0,918.0,103.0,3.0,31.7,892.0,1013.85,721.56
2018,6,29,10,15,924.0,104.0,3.2,32.2,919.5,1025.5,727.99
2018,6,29,10,30,930.0,105.0,3.4,32.7,947.0,1033.49,732.18
2018,6,29,10,45,935.0,105.5,3.6,33.2,968.0,1036.24,733.13
2018,6,29,11,0,940.0,106.0,3.8,33.7,989.0,1035.23,731.77
2018,6,29,11,15,942.0,106.0,3.9,33.9,1002.0,1027.01,726.19
2018,6,29,11,30,944.0,106.0,4.0,34.1,1015.0,1015.09,718.39
2018,6,29,11,45,945.0,106.5,4.15,34.35,1021.0,999.07,708.21
2018,6,29,12,0,946.0,107.0,4.3,34.6,1027.0,979.54,695.81
2018,6,29,12,15,944.0,108.0,4.4,34.6,1025.0,954.38,680.24
2018,6,29,12,30,942.0,109.0,4.5,34.6,1023.0,926.08,662.6
2018,6,29,12,45,937.5,110.5,4.6,34.65,1013.0,893.12,641.69
2018,6,29,13,0,933.0,112.0,4.7,34.7,1003.0,857.43,618.86
2018,6,29,13,15,929.0,111.5,4.75,34.6,986.0,817.8,593.46
2018,6,29,13,30,925.0,111.0,4.8,34.5,969.0,775.75,566.27
2018,6,29,13,45,920.5,109.5,4.85,34.35,945.5,730.24,535.24
2018,6,29,14,0,916.0,108.0,4.9,34.2,922.0,682.73,501.34
2018,6,29,14,15,909.0,106.5,4.9,34.0,891.5,631.93,464.11
2018,6,29,14,30,902.0,105.0,4.9,33.8,861.0,579.77,424.83
2018,6,29,14,45,892.5,103.5,4.95,33.6,824.5,525.27,382.78
2018,6,29,15,0,883.0,102.0,5.0,33.4,788.0,470.13,338.92
2018,6,29,15,15,871.5,100.0,5.0,33.4,747.0,413.45,292.33
2018,6,29,15,30,860.0,98.0,5.0,33.4,706.0,356.84,244.8
2018,6,29,15,45,846.0,94.5,4.95,32.7,660.5,298.76,196.31
2018,6,29,16,0,832.0,91.0,4.9,32.0,615.0,241.55,148.93
2018,6,29,16,15,814.0,88.5,4.85,31.5,567.0,178.23,99.56
2018,6,29,16,30,796.0,86.0,4.8,31.0,519.0,123.7,63.6
2018,6,29,16,45,772.0,82.0,4.75,30.5,468.5,70.03,42.15
2018,6,29,17,0,748.0,78.0,4.7,30.0,418.0,57.43,42.5
2018,6,29,17,15,716.5,73.5,4.5,29.3,367.0,55.49,41.16
2018,6,29,17,30,685.0,69.0,4.3,28.6,316.0,53.46,39.68
2018,6,29,17,45,641.0,64.0,4.1,27.9,266.5,46.42,33.89
2018,6,29,18,0,597.0,59.0,3.9,27.2,217.0,44.0,31.89
2018,6,29,18,15,529.5,52.0,3.5,26.25,170.0,39.76,28.23
2018,6,29,18,30,462.0,45.0,3.1,25.3,123.0,35.41,24.28
2018,6,29,18,45,358.0,36.0,2.7,24.35,84.5,29.05,18.31
2018,6,29,19,0,254.0,27.0,2.3,23.4,46.0,22.52,8.63
2018,6,29,19,15,135.5,14.5,2.2,22.8,24.0,13.19,0.0
2018,6,29,19,30,17.0,2.0,2.1,22.2,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.0,21.6,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,30,4,45,52.5,6.0,0.95,17.95,7.0,0.0,0.0
2018,6,30,5,0,105.0,12.0,1.0,18.3,14.0,29.62,0.0
2018,6,30,5,15,240.5,22.5,1.2,19.2,44.0,89.7,25.44
2018,6,30,5,30,376.0,33.0,1.4,20.1,74.0,160.66,110.12
2018,6,30,5,45,463.5,40.0,1.6,21.0,117.0,221.77,164.5
2018,6,30,6,0,551.0,47.0,1.8,21.9,160.0,292.25,224.72
2018,6,30,6,15,607.0,52.0,1.65,22.85,208.5,354.77,277.21
2018,6,30,6,30,663.0,57.0,1.5,23.8,257.0,420.75,330.11
2018,6,30,6,45,701.0,61.5,1.35,24.8,308.0,482.13,376.83
2018,6,30,7,0,739.0,66.0,1.2,25.8,359.0,545.68,422.57
2018,6,30,7,15,767.0,69.0,1.0,26.9,410.0,602.63,460.44
2018,6,30,7,30,795.0,72.0,0.8,28.0,461.0,660.03,495.4
2018,6,30,7,45,816.0,75.0,0.6,29.15,511.0,706.63,519.83
2018,6,30,8,0,837.0,78.0,0.4,30.3,561.0,757.68,545.63
2018,6,30,8,15,852.5,80.5,0.55,31.05,608.5,802.51,572.73
2018,6,30,8,30,868.0,83.0,0.7,31.8,656.0,845.54,598.41
2018,6,30,8,45,879.5,85.0,0.85,32.55,699.0,882.38,619.92
2018,6,30,9,0,891.0,87.0,1.0,33.3,742.0,916.68,639.69
2018,6,30,9,15,901.0,88.5,1.1,33.9,781.0,946.25,656.0
2018,6,30,9,30,911.0,90.0,1.2,34.5,820.0,972.8,670.42
2018,6,30,9,45,919.0,90.5,1.25,35.1,853.5,993.11,680.29
2018,6,30,10,0,927.0,91.0,1.3,35.7,887.0,1010.02,688.2
2018,6,30,10,15,932.5,92.0,1.45,36.1,914.5,1021.45,695.08
2018,6,30,10,30,938.0,93.0,1.6,36.5,942.0,1029.2,699.8
2018,6,30,10,45,941.0,94.5,1.7,36.9,962.5,1031.24,700.49
2018,6,30,11,0,944.0,96.0,1.8,37.3,983.0,1029.47,699.03
2018,6,30,11,15,945.5,96.5,1.95,37.5,995.5,1021.43,695.11
2018,6,30,11,30,947.0,97.0,2.1,37.7,1008.0,1009.67,688.97
2018,6,30,11,45,947.5,97.5,2.25,37.9,1014.0,993.32,680.02
2018,6,30,12,0,948.0,98.0,2.4,38.1,1020.0,973.46,668.86
2018,6,30,12,15,946.0,99.0,2.6,38.15,1018.0,948.42,655.24
2018,6,30,12,30,944.0,100.0,2.8,38.2,1016.0,920.23,639.42
2018,6,30,12,45,939.0,101.5,2.95,38.25,1005.5,886.93,619.79
2018,6,30,13,0,934.0,103.0,3.1,38.3,995.0,850.92,598.17
2018,6,30,13,15,930.5,102.5,3.25,38.15,978.5,811.75,574.69
2018,6,30,13,30,927.0,102.0,3.4,38.0,962.0,770.1,549.21
2018,6,30,13,45,922.0,101.5,3.55,37.9,939.0,725.12,519.96
2018,6,30,14,0,917.0,101.0,3.7,37.8,916.0,678.14,487.55
2018,6,30,14,15,910.0,100.0,3.8,37.55,886.0,627.78,451.95
2018,6,30,14,30,903.0,99.0,3.9,37.3,856.0,576.05,414.22
2018,6,30,14,45,894.5,97.5,4.0,37.05,820.5,522.04,373.58
2018,6,30,15,0,886.0,96.0,4.1,36.8,785.0,467.28,331.02
2018,6,30,15,15,874.5,94.0,4.1,36.8,744.0,410.49,285.25
2018,6,30,15,30,863.0,92.0,4.1,36.8,703.0,353.78,238.5
2018,6,30,15,45,847.0,90.5,4.15,36.05,657.5,296.58,191.65
2018,6,30,16,0,831.0,89.0,4.2,35.3,612.0,240.44,145.94
2018,6,30,16,15,810.0,87.0,4.2,34.75,563.5,177.09,97.4
2018,6,30,16,30,789.0,85.0,4.2,34.2,515.0,122.91,62.21
2018,6,30,16,45,764.0,81.5,4.2,33.7,464.5,69.97,41.27
2018,6,30,17,0,739.0,78.0,4.2,33.2,414.0,57.35,41.83
2018,6,30,17,15,706.0,74.0,4.1,32.4,363.5,55.8,40.85
2018,6,30,17,30,673.0,70.0,4.0,31.6,313.0,49.42,35.78
2018,6,30,17,45,627.0,64.5,3.9,30.8,263.0,46.72,33.7
2018,6,30,18,0,581.0,59.0,3.8,30.0,213.0,43.92,31.42
2018,6,30,18,15,512.0,52.0,3.55,28.95,166.5,39.69,27.83
2018,6,30,18,30,443.0,45.0,3.3,27.9,120.0,35.35,23.94
2018,6,30,18,45,334.0,35.5,3.05,26.8,81.5,28.55,17.67
2018,6,30,19,0,225.0,26.0,2.8,25.7,43.0,21.52,7.84
2018,6,30,19,15,120.0,14.0,2.7,25.0,22.5,12.73,0.0
2018,6,30,19,30,15.0,2.0,2.6,24.3,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,2.45,23.55,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,22.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,18.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,1.45,18.8,5.5,0.0,0.0
2018,7,1,5,0,65.0,10.0,1.5,19.0,11.0,20.62,0.0
2018,7,1,5,15,170.0,22.5,1.65,19.6,38.0,71.97,17.12
2018,7,1,5,30,275.0,35.0,1.8,20.2,65.0,132.72,90.98
2018,7,1,5,45,297.0,41.0,1.95,20.8,88.5,164.3,122.25
2018,7,1,6,0,319.0,47.0,2.1,21.4,112.0,197.67,152.97
2018,7,1,6,15,159.5,50.5,2.15,22.2,83.0,131.83,103.03
2018,7,1,6,30,0.0,54.0,2.2,23.0,54.0,47.68,33.93
