Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,6,45,0.0,72.5,2.25,23.75,72.5,64.38,47.59
2018,7,1,7,0,0.0,91.0,2.3,24.5,91.0,81.62,61.36
2018,7,1,7,15,19.0,131.5,2.25,25.4,141.0,133.17,102.77
2018,7,1,7,30,38.0,172.0,2.2,26.3,191.0,196.21,152.09
2018,7,1,7,45,60.0,200.5,2.2,27.15,233.5,243.29,187.93
2018,7,1,8,0,82.0,229.0,2.2,28.0,276.0,291.89,224.1
2018,7,1,8,15,100.0,259.0,2.25,28.7,321.5,340.12,259.19
2018,7,1,8,30,118.0,289.0,2.3,29.4,367.0,403.29,304.32
2018,7,1,8,45,352.0,248.5,2.35,30.15,502.5,583.04,437.45
2018,7,1,9,0,586.0,208.0,2.4,30.9,638.0,783.27,576.09
2018,7,1,9,15,710.5,164.0,2.45,31.55,713.5,864.94,627.06
2018,7,1,9,30,835.0,120.0,2.5,32.2,789.0,932.85,667.8
2018,7,1,9,45,842.0,123.5,2.55,32.85,822.0,953.94,678.15
2018,7,1,10,0,849.0,127.0,2.6,33.5,855.0,971.78,686.84
2018,7,1,10,15,855.5,129.0,2.65,34.05,882.5,984.25,692.49
2018,7,1,10,30,862.0,131.0,2.7,34.6,910.0,993.27,696.1
2018,7,1,10,45,866.5,132.0,2.8,35.1,930.5,995.82,696.36
2018,7,1,11,0,871.0,133.0,2.9,35.6,951.0,994.83,694.56
2018,7,1,11,15,873.5,134.0,3.0,35.85,964.0,988.34,690.16
2018,7,1,11,30,876.0,135.0,3.1,36.1,977.0,978.35,683.7
2018,7,1,11,45,876.5,135.5,3.2,36.3,982.5,962.59,673.84
2018,7,1,12,0,877.0,136.0,3.3,36.5,988.0,943.6,662.0
2018,7,1,12,15,870.5,139.5,3.45,36.5,984.5,917.87,646.72
2018,7,1,12,30,864.0,143.0,3.6,36.5,981.0,889.45,629.62
2018,7,1,12,45,853.5,148.0,3.7,36.5,969.5,856.41,609.12
2018,7,1,13,0,843.0,153.0,3.8,36.5,958.0,821.22,587.06
2018,7,1,13,15,838.0,153.0,3.9,36.25,942.0,784.21,564.17
2018,7,1,13,30,833.0,153.0,4.0,36.0,926.0,749.15,541.44
2018,7,1,13,45,826.0,152.0,4.05,35.8,902.5,704.75,510.99
2018,7,1,14,0,819.0,151.0,4.1,35.6,879.0,658.83,478.78
2018,7,1,14,15,810.0,150.5,4.15,35.3,850.0,610.84,444.41
2018,7,1,14,30,801.0,150.0,4.2,35.0,821.0,561.93,408.39
2018,7,1,14,45,789.5,147.5,4.25,34.65,785.5,509.49,368.85
2018,7,1,15,0,778.0,145.0,4.3,34.3,750.0,456.9,327.97
2018,7,1,15,15,764.0,142.0,4.3,34.3,710.0,403.06,284.56
2018,7,1,15,30,750.0,139.0,4.3,34.3,670.0,349.84,240.75
2018,7,1,15,45,732.0,135.5,4.2,33.45,625.5,290.55,192.81
2018,7,1,16,0,714.0,132.0,4.1,32.6,581.0,237.64,149.89
2018,7,1,16,15,691.0,127.5,4.05,32.0,534.0,185.05,109.52
2018,7,1,16,30,668.0,123.0,4.0,31.4,487.0,135.08,76.62
2018,7,1,16,45,639.5,117.0,3.9,30.8,438.0,86.71,56.08
2018,7,1,17,0,611.0,111.0,3.8,30.2,389.0,74.45,56.6
2018,7,1,17,15,574.5,104.0,3.65,29.5,340.0,71.99,54.9
2018,7,1,17,30,538.0,97.0,3.5,28.8,291.0,69.34,52.99
2018,7,1,17,45,489.0,88.0,3.4,28.05,243.0,64.79,49.39
2018,7,1,18,0,440.0,79.0,3.3,27.3,195.0,58.36,44.05
2018,7,1,18,15,346.5,68.5,3.15,26.5,148.0,51.33,37.99
2018,7,1,18,30,253.0,58.0,3.0,25.7,101.0,44.11,31.54
2018,7,1,18,45,143.0,41.5,2.8,24.85,64.0,33.1,21.57
2018,7,1,19,0,33.0,25.0,2.6,24.0,27.0,20.93,7.52
2018,7,1,19,15,20.0,13.0,2.55,23.45,14.0,11.82,0.0
2018,7,1,19,30,7.0,1.0,2.5,22.9,1.0,0.0,0.0
2018,7,1,19,45,3.5,0.5,2.45,22.35,0.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,21.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.25,20.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.15,20.35,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,19.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.05,18.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,18.35,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,2,4,45,18.5,4.0,1.05,17.45,4.5,0.0,0.0
2018,7,2,5,0,37.0,8.0,1.2,17.7,9.0,13.81,0.0
2018,7,2,5,15,116.5,23.0,1.2,18.25,34.0,59.78,11.26
2018,7,2,5,30,196.0,38.0,1.2,18.8,59.0,111.95,77.08
2018,7,2,5,45,224.5,45.0,1.25,19.35,81.0,140.35,104.78
2018,7,2,6,0,253.0,52.0,1.3,19.9,103.0,172.22,133.61
2018,7,2,6,15,126.5,44.5,1.3,20.8,70.0,109.59,85.29
2018,7,2,6,30,0.0,37.0,1.3,21.7,37.0,32.6,21.61
2018,7,2,6,45,0.0,48.5,1.35,22.6,48.5,42.79,30.0
2018,7,2,7,0,0.0,60.0,1.4,23.5,60.0,53.0,38.2
2018,7,2,7,15,0.5,89.0,1.4,24.45,89.0,79.6,59.54
2018,7,2,7,30,1.0,118.0,1.4,25.4,118.0,107.25,81.22
2018,7,2,7,45,1.5,134.5,1.4,26.4,135.0,123.03,93.04
2018,7,2,8,0,2.0,151.0,1.4,27.4,152.0,138.85,104.69
2018,7,2,8,15,2.5,163.0,1.5,28.15,164.5,150.36,112.96
2018,7,2,8,30,3.0,175.0,1.6,28.9,177.0,161.91,121.16
2018,7,2,8,45,7.5,201.5,1.7,29.7,207.0,190.99,142.69
2018,7,2,9,0,12.0,228.0,1.8,30.5,237.0,220.31,163.99
2018,7,2,9,15,68.0,293.0,1.9,31.1,347.0,350.01,260.32
2018,7,2,9,30,124.0,358.0,2.0,31.7,457.0,486.41,356.87
2018,7,2,9,45,353.5,311.5,2.1,32.3,611.0,674.21,490.29
2018,7,2,10,0,583.0,265.0,2.2,32.9,765.0,871.52,621.89
2018,7,2,10,15,702.0,214.0,2.25,33.4,835.0,939.33,663.4
2018,7,2,10,30,821.0,163.0,2.3,33.9,905.0,997.0,697.1
2018,7,2,10,45,825.0,165.5,2.35,34.45,925.5,1000.31,696.84
2018,7,2,11,0,829.0,168.0,2.4,35.0,946.0,1000.07,695.03
2018,7,2,11,15,831.5,170.0,2.5,35.35,960.0,994.33,691.01
2018,7,2,11,30,834.0,172.0,2.6,35.7,974.0,985.09,684.94
2018,7,2,11,45,833.5,173.5,2.7,36.0,979.0,969.09,674.89
2018,7,2,12,0,833.0,175.0,2.8,36.3,984.0,949.86,662.89
2018,7,2,12,15,831.0,176.0,2.9,36.4,982.5,925.74,648.36
2018,7,2,12,30,829.0,177.0,3.0,36.5,981.0,898.77,631.99
2018,7,2,12,45,824.0,178.5,3.1,36.55,971.5,867.04,612.59
2018,7,2,13,0,819.0,180.0,3.2,36.6,962.0,832.94,591.51
2018,7,2,13,15,812.0,180.5,3.3,36.5,945.0,794.23,567.22
2018,7,2,13,30,805.0,181.0,3.4,36.4,928.0,753.67,540.4
2018,7,2,13,45,795.5,181.5,3.45,36.3,904.0,709.72,510.47
2018,7,2,14,0,786.0,182.0,3.5,36.2,880.0,664.54,478.99
2018,7,2,14,15,775.0,180.5,3.6,35.9,849.5,615.82,444.8
2018,7,2,14,30,764.0,179.0,3.7,35.6,819.0,566.49,409.15
2018,7,2,14,45,727.0,187.0,3.75,35.3,775.0,508.73,366.38
2018,7,2,15,0,690.0,195.0,3.8,35.0,731.0,455.56,325.88
2018,7,2,15,15,682.5,185.0,3.8,35.0,692.0,402.32,283.79
2018,7,2,15,30,675.0,175.0,3.8,35.0,653.0,349.25,240.9
2018,7,2,15,45,634.0,174.5,3.9,34.0,600.0,295.03,198.52
2018,7,2,16,0,593.0,174.0,4.0,33.0,547.0,245.22,159.89
2018,7,2,16,15,577.0,164.0,3.95,32.3,503.5,196.44,122.74
2018,7,2,16,30,561.0,154.0,3.9,31.6,460.0,150.12,91.94
2018,7,2,16,45,548.0,143.0,3.9,30.9,417.5,104.5,70.85
2018,7,2,17,0,535.0,132.0,3.9,30.2,375.0,89.48,69.03
2018,7,2,17,15,498.5,122.5,3.8,29.3,327.5,84.8,65.63
2018,7,2,17,30,462.0,113.0,3.7,28.4,280.0,79.85,61.9
2018,7,2,17,45,412.0,101.0,3.6,27.45,232.5,72.75,56.24
2018,7,2,18,0,362.0,89.0,3.5,26.5,185.0,65.33,50.11
2018,7,2,18,15,301.5,73.5,3.35,25.6,142.0,54.91,41.18
2018,7,2,18,30,241.0,58.0,3.2,24.7,99.0,44.07,31.65
2018,7,2,18,45,171.5,40.5,3.05,23.75,65.0,31.23,20.14
2018,7,2,19,0,102.0,23.0,2.9,22.8,31.0,17.95,5.64
2018,7,2,19,15,53.5,12.0,2.85,22.25,16.0,10.91,0.0
2018,7,2,19,30,5.0,1.0,2.8,21.7,1.0,0.0,0.0
2018,7,2,19,45,2.5,0.5,2.7,21.2,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,20.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,19.8,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,18.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,3,4,45,1.0,2.0,2.3,15.4,2.0,0.0,0.0
2018,7,3,5,0,2.0,4.0,2.5,15.5,4.0,3.99,0.0
2018,7,3,5,15,8.0,17.5,2.6,16.0,18.0,18.28,0.0
2018,7,3,5,30,14.0,31.0,2.7,16.5,32.0,34.45,21.32
2018,7,3,5,45,57.5,48.5,2.85,17.0,59.0,73.3,54.07
2018,7,3,6,0,101.0,66.0,3.0,17.5,86.0,112.42,87.49
2018,7,3,6,15,86.0,84.5,3.05,18.1,105.0,130.38,103.58
2018,7,3,6,30,71.0,103.0,3.1,18.7,124.0,138.66,110.89
2018,7,3,6,45,47.5,118.0,3.1,19.35,133.0,143.35,114.47
2018,7,3,7,0,24.0,133.0,3.1,20.0,142.0,145.63,115.55
2018,7,3,7,15,15.0,136.0,3.15,20.7,142.0,135.1,106.21
2018,7,3,7,30,6.0,139.0,3.2,21.4,142.0,131.3,102.3
2018,7,3,7,45,3.0,131.0,3.2,22.1,132.5,120.79,93.13
2018,7,3,8,0,0.0,123.0,3.2,22.8,123.0,110.52,84.22
2018,7,3,8,15,7.0,164.5,3.3,23.5,169.0,155.54,119.8
2018,7,3,8,30,14.0,206.0,3.4,24.2,215.0,201.45,155.27
2018,7,3,8,45,71.0,263.0,3.45,24.9,314.5,321.17,248.19
2018,7,3,9,0,128.0,320.0,3.5,25.6,414.0,448.78,343.26
2018,7,3,9,15,418.5,253.5,3.6,26.2,584.0,681.31,517.55
2018,7,3,9,30,709.0,187.0,3.7,26.8,754.0,900.62,670.62
2018,7,3,9,45,788.0,159.0,3.8,27.4,813.5,949.95,699.86
2018,7,3,10,0,867.0,131.0,3.9,28.0,873.0,993.97,726.44
2018,7,3,10,15,876.0,131.5,4.0,28.4,902.0,1007.56,733.51
2018,7,3,10,30,885.0,132.0,4.1,28.8,931.0,1017.68,738.62
2018,7,3,10,45,892.0,132.0,4.25,29.15,953.0,1021.77,740.37
2018,7,3,11,0,899.0,132.0,4.4,29.5,975.0,1022.23,739.88
2018,7,3,11,15,903.0,132.5,4.45,29.6,989.5,1016.58,735.71
2018,7,3,11,30,907.0,133.0,4.5,29.7,1004.0,1007.3,729.33
2018,7,3,11,45,910.0,131.5,4.6,29.85,1010.5,991.65,719.01
2018,7,3,12,0,913.0,130.0,4.7,30.0,1017.0,972.6,706.66
2018,7,3,12,15,913.0,130.0,4.7,29.95,1016.0,948.89,691.27
2018,7,3,12,30,913.0,130.0,4.7,29.9,1015.0,922.09,673.85
2018,7,3,12,45,912.0,129.5,4.75,29.9,1006.5,891.02,653.75
2018,7,3,13,0,911.0,129.0,4.8,29.9,998.0,857.13,631.65
2018,7,3,13,15,908.5,127.5,4.75,29.8,982.0,818.49,605.87
2018,7,3,13,30,906.0,126.0,4.7,29.7,966.0,777.39,578.25
2018,7,3,13,45,902.0,124.0,4.7,29.6,943.0,732.52,546.46
2018,7,3,14,0,898.0,122.0,4.7,29.5,920.0,685.64,512.2
2018,7,3,14,15,892.5,120.0,4.65,29.3,890.5,636.04,475.13
2018,7,3,14,30,887.0,118.0,4.6,29.1,861.0,584.96,435.97
2018,7,3,14,45,879.5,115.0,4.55,28.95,825.5,530.84,393.38
2018,7,3,15,0,872.0,112.0,4.5,28.8,790.0,475.9,348.93
2018,7,3,15,15,860.0,109.5,4.5,28.8,748.5,419.05,301.75
2018,7,3,15,30,848.0,107.0,4.5,28.8,707.0,362.34,253.61
2018,7,3,15,45,835.5,103.5,4.4,28.25,662.5,299.1,200.41
2018,7,3,16,0,823.0,100.0,4.3,27.7,618.0,242.01,152.23
2018,7,3,16,15,806.5,96.5,4.2,27.25,570.5,185.36,107.08
2018,7,3,16,30,790.0,93.0,4.1,26.8,523.0,130.45,69.84
2018,7,3,16,45,766.0,88.5,4.0,26.4,472.0,76.55,47.03
2018,7,3,17,0,742.0,84.0,3.9,26.0,421.0,61.97,47.09
2018,7,3,17,15,708.0,79.0,3.8,25.4,369.0,54.39,40.93
2018,7,3,17,30,674.0,74.0,3.7,24.8,317.0,52.39,39.43
2018,7,3,17,45,627.0,68.5,3.6,24.2,266.5,49.82,37.38
2018,7,3,18,0,580.0,63.0,3.5,23.6,216.0,47.16,35.14
2018,7,3,18,15,508.5,56.0,3.4,22.85,169.0,43.08,31.52
2018,7,3,18,30,437.0,49.0,3.3,22.1,122.0,38.91,27.63
2018,7,3,18,45,329.0,38.5,3.15,21.3,83.0,31.34,20.47
2018,7,3,19,0,221.0,28.0,3.0,20.5,44.0,22.09,8.28
2018,7,3,19,15,116.0,15.0,3.0,19.95,23.0,13.64,0.0
2018,7,3,19,30,11.0,2.0,3.0,19.4,2.0,0.0,0.0
2018,7,3,19,45,5.5,1.0,3.0,18.85,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,4,45,7.0,2.0,2.2,14.7,2.0,0.0,0.0
2018,7,4,5,0,14.0,4.0,2.3,14.8,4.0,6.09,0.0
2018,7,4,5,15,65.5,12.0,2.35,15.3,18.0,33.32,0.39
2018,7,4,5,30,117.0,20.0,2.4,15.8,32.0,65.23,43.02
2018,7,4,5,45,88.5,19.5,2.45,16.3,31.5,59.56,42.36
2018,7,4,6,0,60.0,19.0,2.5,16.8,31.0,46.42,33.06
2018,7,4,6,15,30.0,25.5,2.5,17.5,31.5,39.41,27.81
2018,7,4,6,30,0.0,32.0,2.5,18.2,32.0,28.18,18.25
2018,7,4,6,45,0.0,43.5,2.5,18.85,43.5,38.36,26.77
2018,7,4,7,0,0.0,55.0,2.5,19.5,55.0,48.56,35.16
2018,7,4,7,15,1.0,90.0,2.5,20.25,90.5,80.89,61.71
2018,7,4,7,30,2.0,125.0,2.5,21.0,126.0,114.78,88.96
2018,7,4,7,45,34.0,176.0,2.5,21.7,195.5,197.61,155.67
2018,7,4,8,0,66.0,227.0,2.5,22.4,265.0,277.37,217.84
2018,7,4,8,15,295.5,213.0,2.5,23.05,404.0,478.33,375.18
2018,7,4,8,30,525.0,199.0,2.5,23.7,543.0,684.09,526.15
2018,7,4,8,45,694.5,151.0,2.5,24.4,639.0,804.33,607.95
2018,7,4,9,0,864.0,103.0,2.5,25.1,735.0,909.99,675.26
2018,7,4,9,15,873.5,105.0,2.55,25.75,773.5,939.08,690.78
2018,7,4,9,30,883.0,107.0,2.6,26.4,812.0,965.2,704.94
2018,7,4,9,45,891.0,108.5,2.65,27.0,845.5,986.19,715.87
2018,7,4,10,0,899.0,110.0,2.7,27.6,879.0,1003.83,724.69
2018,7,4,10,15,905.5,110.5,2.75,28.15,906.5,1015.48,729.88
2018,7,4,10,30,912.0,111.0,2.8,28.7,934.0,1023.55,732.93
2018,7,4,10,45,916.0,112.0,2.85,29.25,954.5,1025.99,732.54
2018,7,4,11,0,920.0,113.0,2.9,29.8,975.0,1024.71,729.95
2018,7,4,11,15,923.5,113.0,2.95,30.15,989.0,1018.24,724.81
2018,7,4,11,30,927.0,113.0,3.0,30.5,1003.0,1008.09,717.49
2018,7,4,11,45,928.0,112.5,3.05,30.9,1008.5,991.47,706.04
2018,7,4,12,0,929.0,112.0,3.1,31.3,1014.0,971.43,692.53
2018,7,4,12,15,930.0,111.0,3.1,31.55,1013.0,947.6,676.72
2018,7,4,12,30,931.0,110.0,3.1,31.8,1012.0,920.57,658.91
2018,7,4,12,45,930.5,109.0,3.15,32.0,1003.5,889.16,638.73
2018,7,4,13,0,930.0,108.0,3.2,32.2,995.0,854.82,616.56
2018,7,4,13,15,928.0,106.5,3.25,32.25,979.5,816.06,591.7
2018,7,4,13,30,926.0,105.0,3.3,32.3,964.0,774.73,564.9
2018,7,4,13,45,922.5,104.0,3.3,32.35,941.5,730.37,534.62
2018,7,4,14,0,919.0,103.0,3.3,32.4,919.0,683.88,501.19
2018,7,4,14,15,913.0,101.5,3.3,32.3,889.5,633.55,464.52
2018,7,4,14,30,907.0,100.0,3.3,32.2,860.0,581.75,425.73
2018,7,4,14,45,899.5,98.0,3.3,32.05,824.5,527.54,384.09
2018,7,4,15,0,892.0,96.0,3.3,31.9,789.0,472.47,340.48
2018,7,4,15,15,881.0,94.5,3.3,31.9,748.5,415.84,294.22
2018,7,4,15,30,870.0,93.0,3.3,31.9,708.0,359.2,246.83
2018,7,4,15,45,858.0,90.0,3.25,31.45,663.5,301.36,198.33
2018,7,4,16,0,846.0,87.0,3.2,31.0,619.0,244.14,150.65
2018,7,4,16,15,828.5,83.5,3.15,30.65,570.5,186.58,105.46
2018,7,4,16,30,811.0,80.0,3.1,30.3,522.0,122.93,62.04
2018,7,4,16,45,785.5,77.0,3.1,29.9,470.5,68.9,39.77
2018,7,4,17,0,760.0,74.0,3.1,29.5,419.0,54.52,40.16
2018,7,4,17,15,735.0,69.0,3.1,28.8,369.5,52.11,38.41
2018,7,4,17,30,710.0,64.0,3.1,28.1,320.0,49.56,36.47
2018,7,4,17,45,664.5,59.0,3.1,27.4,269.0,46.75,34.25
2018,7,4,18,0,619.0,54.0,3.1,26.7,218.0,40.15,28.69
2018,7,4,18,15,545.0,48.5,3.05,25.65,170.0,36.94,25.91
2018,7,4,18,30,471.0,43.0,3.0,24.6,122.0,33.72,22.93
2018,7,4,18,45,372.0,34.5,2.9,23.5,84.0,27.75,17.29
2018,7,4,19,0,273.0,26.0,2.8,22.4,46.0,21.63,7.77
2018,7,4,19,15,147.0,14.0,2.8,21.7,24.0,12.73,0.0
2018,7,4,19,30,21.0,2.0,2.8,21.0,2.0,0.0,0.0
2018,7,4,19,45,10.5,1.0,2.8,20.35,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,19.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.45,18.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,5,4,45,40.5,4.5,0.6,14.7,5.0,0.0,0.0
2018,7,5,5,0,81.0,9.0,0.7,14.9,10.0,22.33,0.0
2018,7,5,5,15,220.0,20.0,0.8,15.45,39.0,80.41,3.23
2018,7,5,5,30,359.0,31.0,0.9,16.0,68.0,152.39,103.81
2018,7,5,5,45,347.0,35.5,0.95,16.6,87.0,174.78,130.85
2018,7,5,6,0,335.0,40.0,1.0,17.2,106.0,195.15,152.32
2018,7,5,6,15,167.5,45.5,1.0,18.05,78.5,137.92,109.29
2018,7,5,6,30,0.0,51.0,1.0,18.9,51.0,45.01,32.29
2018,7,5,6,45,0.0,66.5,0.95,19.75,66.5,58.78,43.75
2018,7,5,7,0,0.0,82.0,0.9,20.6,82.0,73.04,55.26
2018,7,5,7,15,1.5,114.0,0.85,21.5,114.5,104.39,80.46
2018,7,5,7,30,3.0,146.0,0.8,22.4,147.0,136.2,105.34
2018,7,5,7,45,12.5,173.0,0.8,23.25,180.0,169.26,130.87
2018,7,5,8,0,22.0,200.0,0.8,24.1,213.0,203.05,156.38
2018,7,5,8,15,47.0,233.0,0.75,24.95,263.0,268.68,205.78
2018,7,5,8,30,72.0,266.0,0.7,25.8,313.0,325.2,246.63
2018,7,5,8,45,244.5,260.5,0.7,26.7,436.5,501.3,375.71
2018,7,5,9,0,417.0,255.0,0.7,27.6,560.0,673.49,492.76
2018,7,5,9,15,668.5,172.5,0.7,28.45,692.0,835.63,597.82
2018,7,5,9,30,920.0,90.0,0.7,29.3,824.0,982.14,682.87
2018,7,5,9,45,925.5,92.5,0.75,30.15,857.5,1002.61,690.55
2018,7,5,10,0,931.0,95.0,0.8,31.0,891.0,1019.52,697.93
2018,7,5,10,15,937.0,95.5,0.8,31.75,918.5,1031.15,701.5
2018,7,5,10,30,943.0,96.0,0.8,32.5,946.0,1039.08,703.03
2018,7,5,10,45,947.0,96.0,0.85,33.25,966.5,1040.74,702.12
2018,7,5,11,0,951.0,96.0,0.9,34.0,987.0,1038.61,699.18
2018,7,5,11,15,952.5,96.5,0.95,34.45,1000.0,1030.72,693.89
2018,7,5,11,30,954.0,97.0,1.0,34.9,1013.0,1019.07,686.55
2018,7,5,11,45,954.5,96.5,1.0,35.35,1018.0,1001.82,675.13
2018,7,5,12,0,955.0,96.0,1.0,35.8,1023.0,981.04,661.78
2018,7,5,12,15,952.5,97.0,1.15,36.0,1020.5,955.54,648.89
2018,7,5,12,30,950.0,98.0,1.3,36.2,1018.0,926.87,633.75
2018,7,5,12,45,920.5,114.5,1.4,36.4,999.5,886.33,610.36
2018,7,5,13,0,891.0,131.0,1.5,36.6,981.0,844.04,585.57
2018,7,5,13,15,911.0,114.5,1.65,36.55,971.0,810.62,566.98
2018,7,5,13,30,931.0,98.0,1.8,36.5,961.0,772.97,545.15
2018,7,5,13,45,919.5,101.0,1.95,36.45,935.5,726.41,516.18
2018,7,5,14,0,908.0,104.0,2.1,36.4,910.0,678.34,484.04
2018,7,5,14,15,826.5,144.5,2.25,36.2,859.5,618.19,442.1
2018,7,5,14,30,745.0,185.0,2.4,36.0,809.0,560.87,401.2
2018,7,5,14,45,669.5,208.0,2.5,35.8,751.0,499.21,356.53
2018,7,5,15,0,594.0,231.0,2.6,35.6,693.0,443.94,315.66
2018,7,5,15,15,665.0,187.0,2.6,35.6,678.5,398.84,279.58
2018,7,5,15,30,736.0,143.0,2.6,35.6,664.0,345.77,235.66
2018,7,5,15,45,719.5,136.5,2.75,34.85,618.0,290.05,191.15
2018,7,5,16,0,703.0,130.0,2.9,34.1,572.0,235.8,147.76
2018,7,5,16,15,715.5,113.5,2.95,33.5,532.5,180.19,103.93
2018,7,5,16,30,728.0,97.0,3.0,32.9,493.0,129.01,68.95
2018,7,5,16,45,716.0,89.0,3.0,32.25,447.0,76.39,45.87
2018,7,5,17,0,704.0,81.0,3.0,31.6,401.0,59.37,43.79
2018,7,5,17,15,587.0,89.5,2.95,30.8,334.0,61.15,45.59
2018,7,5,17,30,470.0,98.0,2.9,30.0,267.0,69.45,52.81
2018,7,5,17,45,416.0,89.0,2.8,29.2,221.5,64.2,48.64
2018,7,5,18,0,362.0,80.0,2.7,28.4,176.0,58.74,44.15
2018,7,5,18,15,297.0,67.5,2.65,27.6,135.0,50.41,37.02
2018,7,5,18,30,232.0,55.0,2.6,26.8,94.0,41.76,29.41
2018,7,5,18,45,169.0,40.0,2.5,26.05,63.5,30.85,19.58
2018,7,5,19,0,106.0,25.0,2.4,25.3,33.0,20.32,6.67
2018,7,5,19,15,62.0,13.5,2.35,24.85,17.5,12.28,0.0
2018,7,5,19,30,18.0,2.0,2.3,24.4,2.0,0.0,0.0
2018,7,5,19,45,9.0,1.0,2.25,24.0,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,22.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,21.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,21.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.45,21.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.3,20.95,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,6,4,45,9.0,2.5,1.45,21.25,2.5,0.0,0.0
2018,7,6,5,0,18.0,5.0,1.6,21.4,5.0,7.68,0.0
2018,7,6,5,15,59.0,18.5,1.55,21.7,23.5,36.43,0.0
2018,7,6,5,30,100.0,32.0,1.5,22.0,42.0,70.3,45.71
2018,7,6,5,45,139.5,46.5,1.45,22.35,69.0,105.27,76.89
2018,7,6,6,0,179.0,61.0,1.4,22.7,96.0,144.62,110.61
2018,7,6,6,15,157.0,83.0,1.35,23.25,120.5,168.92,131.99
2018,7,6,6,30,135.0,105.0,1.3,23.8,145.0,181.8,143.13
2018,7,6,6,45,374.0,94.0,1.2,24.4,233.0,329.2,260.82
2018,7,6,7,0,613.0,83.0,1.1,25.0,321.0,488.33,381.61
2018,7,6,7,15,685.5,77.5,1.3,25.95,379.0,557.09,431.65
2018,7,6,7,30,758.0,72.0,1.5,26.9,437.0,632.58,485.12
2018,7,6,7,45,781.0,74.5,1.7,27.85,486.5,684.44,518.83
2018,7,6,8,0,804.0,77.0,1.9,28.8,536.0,729.69,547.43
2018,7,6,8,15,821.5,79.0,2.05,29.9,582.5,774.69,574.64
2018,7,6,8,30,839.0,81.0,2.2,31.0,629.0,818.15,600.27
2018,7,6,8,45,772.0,117.5,2.35,32.05,648.5,831.76,605.91
2018,7,6,9,0,705.0,154.0,2.5,33.1,668.0,834.78,604.83
2018,7,6,9,15,789.0,124.0,2.6,33.9,728.5,890.39,638.42
2018,7,6,9,30,873.0,94.0,2.7,34.7,789.0,942.0,668.39
2018,7,6,9,45,872.0,100.5,2.8,35.45,820.0,959.8,676.76
2018,7,6,10,0,871.0,107.0,2.9,36.2,851.0,973.93,683.13
2018,7,6,10,15,878.0,108.0,2.95,36.7,878.5,986.52,688.94
2018,7,6,10,30,885.0,109.0,3.0,37.2,906.0,995.64,692.66
2018,7,6,10,45,890.5,109.0,3.1,37.65,927.0,998.69,693.27
2018,7,6,11,0,896.0,109.0,3.2,38.1,948.0,998.14,691.79
2018,7,6,11,15,899.0,110.0,3.3,38.35,962.0,992.5,687.85
2018,7,6,11,30,902.0,111.0,3.4,38.6,976.0,983.26,681.8
2018,7,6,11,45,904.0,110.5,3.5,38.85,982.5,968.1,672.13
2018,7,6,12,0,906.0,110.0,3.6,39.1,989.0,949.54,660.42
2018,7,6,12,15,906.0,109.5,3.7,39.15,987.5,925.88,646.08
2018,7,6,12,30,906.0,109.0,3.8,39.2,986.0,899.14,629.75
2018,7,6,12,45,905.5,107.5,3.95,39.25,977.5,868.08,610.81
2018,7,6,13,0,905.0,106.0,4.1,39.3,969.0,834.18,589.87
2018,7,6,13,15,902.0,105.5,4.2,39.2,953.5,796.48,566.41
2018,7,6,13,30,899.0,105.0,4.3,39.1,938.0,756.34,541.09
2018,7,6,13,45,894.0,104.0,4.4,39.0,915.0,712.1,511.77
2018,7,6,14,0,889.0,103.0,4.5,38.9,892.0,665.94,479.49
2018,7,6,14,15,882.5,101.0,4.6,38.65,862.5,616.31,444.21
2018,7,6,14,30,876.0,99.0,4.7,38.4,833.0,565.33,406.87
2018,7,6,14,45,867.5,98.0,4.75,38.15,798.5,513.04,367.32
2018,7,6,15,0,859.0,97.0,4.8,37.9,764.0,460.04,326.0
2018,7,6,15,15,848.0,94.5,4.8,37.9,724.0,404.39,281.18
2018,7,6,15,30,837.0,92.0,4.8,37.9,684.0,348.79,235.39
2018,7,6,15,45,823.0,90.0,4.85,37.1,640.5,293.07,189.75
2018,7,6,16,0,809.0,88.0,4.9,36.3,597.0,238.18,144.98
2018,7,6,16,15,762.5,93.5,4.85,35.75,543.0,177.95,99.68
2018,7,6,16,30,716.0,99.0,4.8,35.2,489.0,129.86,69.42
2018,7,6,16,45,696.5,92.5,4.8,34.7,441.0,72.75,42.62
2018,7,6,17,0,677.0,86.0,4.8,34.2,393.0,57.14,41.48
2018,7,6,17,15,670.0,76.5,4.65,33.45,349.0,52.36,37.82
2018,7,6,17,30,663.0,67.0,4.5,32.7,305.0,51.71,37.51
2018,7,6,17,45,618.5,61.5,4.4,32.0,256.0,44.42,31.6
2018,7,6,18,0,574.0,56.0,4.3,31.3,207.0,41.54,29.24
2018,7,6,18,15,508.5,49.5,4.0,30.4,162.0,37.65,25.92
2018,7,6,18,30,443.0,43.0,3.7,29.5,117.0,33.67,22.34
2018,7,6,18,45,343.0,34.0,3.35,28.65,80.0,27.28,16.42
2018,7,6,19,0,243.0,25.0,3.0,27.8,43.0,20.68,6.58
2018,7,6,19,15,130.0,13.5,2.95,27.2,22.5,12.28,0.0
2018,7,6,19,30,17.0,2.0,2.9,26.6,2.0,0.0,0.0
2018,7,6,19,45,8.5,1.0,2.8,26.05,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,25.15,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,24.4,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,23.75,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.25,23.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.05,22.8,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,22.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,7,4,45,24.0,3.0,1.25,21.9,3.5,0.0,0.0
2018,7,7,5,0,48.0,6.0,1.3,22.3,7.0,13.76,0.0
2018,7,7,5,15,106.0,18.5,1.45,23.0,27.0,50.73,0.0
2018,7,7,5,30,164.0,31.0,1.6,23.7,47.0,94.03,61.31
2018,7,7,5,45,290.5,39.5,1.75,24.35,88.0,159.4,116.13
2018,7,7,6,0,417.0,48.0,1.9,25.0,129.0,237.26,180.27
2018,7,7,6,15,474.0,58.0,2.05,25.85,176.0,298.65,231.66
2018,7,7,6,30,531.0,68.0,2.2,26.7,223.0,365.47,285.85
2018,7,7,6,45,617.0,66.0,2.3,27.55,279.5,439.57,343.99
2018,7,7,7,0,703.0,64.0,2.4,28.4,336.0,519.26,404.38
2018,7,7,7,15,731.0,67.5,2.5,29.3,386.0,575.32,444.9
2018,7,7,7,30,759.0,71.0,2.6,30.2,436.0,631.96,483.94
2018,7,7,7,45,671.0,105.5,2.7,31.1,454.0,640.73,486.88
2018,7,7,8,0,583.0,140.0,2.8,32.0,472.0,636.74,480.24
2018,7,7,8,15,657.0,131.0,2.9,32.85,535.5,708.81,528.63
2018,7,7,8,30,731.0,122.0,3.0,33.7,599.0,779.46,573.41
2018,7,7,8,45,794.5,104.5,3.1,34.5,655.5,837.15,608.57
2018,7,7,9,0,858.0,87.0,3.2,35.3,712.0,887.12,638.03
2018,7,7,9,15,875.0,85.5,3.3,35.85,753.0,919.5,656.4
2018,7,7,9,30,892.0,84.0,3.4,36.4,794.0,949.31,673.1
2018,7,7,9,45,900.5,84.5,3.5,36.95,827.5,970.25,684.11
2018,7,7,10,0,909.0,85.0,3.6,37.5,861.0,987.88,693.09
2018,7,7,10,15,914.5,86.0,3.7,37.75,888.0,999.62,699.32
2018,7,7,10,30,920.0,87.0,3.8,38.0,915.0,1007.75,703.41
2018,7,7,10,45,905.0,98.5,3.9,38.3,929.0,1002.78,699.29
2018,7,7,11,0,890.0,110.0,4.0,38.6,943.0,993.76,692.83
2018,7,7,11,15,910.5,100.0,4.05,38.75,963.0,994.38,692.69
2018,7,7,11,30,931.0,90.0,4.1,38.9,983.0,991.21,690.2
2018,7,7,11,45,932.0,90.5,4.15,39.05,989.5,975.95,680.25
2018,7,7,12,0,933.0,91.0,4.2,39.2,996.0,957.18,668.24
2018,7,7,12,15,929.5,93.5,4.25,39.25,994.0,932.84,653.02
2018,7,7,12,30,926.0,96.0,4.3,39.3,992.0,905.39,635.84
2018,7,7,12,45,919.5,99.5,4.35,39.35,982.5,873.35,615.67
2018,7,7,13,0,913.0,103.0,4.4,39.4,973.0,838.67,593.71
2018,7,7,13,15,911.0,102.0,4.45,39.3,958.0,801.04,570.04
2018,7,7,13,30,909.0,101.0,4.5,39.2,943.0,760.86,544.48
2018,7,7,13,45,905.0,99.5,4.5,39.1,920.5,716.47,514.94
2018,7,7,14,0,901.0,98.0,4.5,39.0,898.0,670.05,482.24
2018,7,7,14,15,895.0,97.5,4.55,38.75,869.5,621.43,447.54
2018,7,7,14,30,889.0,97.0,4.6,38.5,841.0,571.36,410.75
2018,7,7,14,45,882.0,94.5,4.65,38.25,806.5,517.89,370.42
2018,7,7,15,0,875.0,92.0,4.7,38.0,772.0,463.54,328.13
2018,7,7,15,15,864.0,90.5,4.7,38.0,732.0,407.82,283.23
2018,7,7,15,30,853.0,89.0,4.7,38.0,692.0,352.11,237.31
2018,7,7,15,45,840.0,86.5,4.8,37.2,648.0,295.33,190.85
2018,7,7,16,0,827.0,84.0,4.9,36.4,604.0,239.28,145.11
2018,7,7,16,15,804.5,82.5,4.9,35.8,555.0,183.53,102.19
2018,7,7,16,30,782.0,81.0,4.9,35.2,506.0,122.28,61.19
2018,7,7,16,45,766.5,76.5,4.85,34.6,459.0,69.0,38.7
2018,7,7,17,0,751.0,72.0,4.8,34.0,412.0,52.98,38.1
2018,7,7,17,15,720.5,67.5,4.7,33.2,361.5,50.88,36.64
2018,7,7,17,30,690.0,63.0,4.6,32.4,311.0,48.66,35.03
2018,7,7,17,45,646.5,58.0,4.5,31.55,261.5,45.85,32.86
2018,7,7,18,0,603.0,53.0,4.4,30.7,212.0,39.33,27.47
2018,7,7,18,15,538.5,47.0,4.1,29.75,166.0,35.73,24.39
2018,7,7,18,30,474.0,41.0,3.8,28.8,120.0,32.05,21.07
2018,7,7,18,45,373.5,32.5,3.55,27.85,82.0,26.01,15.45
2018,7,7,19,0,273.0,24.0,3.3,26.9,44.0,19.8,5.9
2018,7,7,19,15,146.5,13.0,3.15,26.3,23.0,11.82,0.0
2018,7,7,19,30,20.0,2.0,3.0,25.7,2.0,0.0,0.0
2018,7,7,19,45,10.0,1.0,2.85,25.05,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,24.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,24.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,23.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,22.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,21.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,21.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,20.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,8,4,45,36.0,4.0,1.75,19.0,4.5,0.0,0.0
2018,7,8,5,0,72.0,8.0,1.9,19.2,9.0,19.7,0.0
2018,7,8,5,15,201.5,19.0,2.0,19.75,35.5,73.89,0.0
2018,7,8,5,30,331.0,30.0,2.1,20.3,62.0,142.67,94.06
2018,7,8,5,45,420.0,37.5,2.15,20.85,103.0,201.73,148.7
2018,7,8,6,0,509.0,45.0,2.2,21.4,144.0,270.6,208.14
2018,7,8,6,15,568.0,51.0,2.3,22.35,191.5,333.29,261.73
2018,7,8,6,30,627.0,57.0,2.4,23.3,239.0,401.43,317.82
2018,7,8,6,45,667.0,61.5,2.45,24.25,289.0,460.55,364.87
2018,7,8,7,0,707.0,66.0,2.5,25.2,339.0,523.87,413.1
2018,7,8,7,15,736.5,69.5,2.65,26.2,389.5,581.18,455.18
2018,7,8,7,30,766.0,73.0,2.8,27.2,440.0,639.19,495.79
2018,7,8,7,45,788.0,76.5,2.9,28.2,490.0,691.93,530.01
2018,7,8,8,0,810.0,80.0,3.0,29.2,540.0,737.85,558.59
2018,7,8,8,15,826.5,82.5,3.1,30.15,587.0,782.89,586.08
2018,7,8,8,30,843.0,85.0,3.2,31.1,634.0,826.31,611.92
2018,7,8,8,45,856.5,87.0,3.3,32.0,678.0,864.58,633.98
2018,7,8,9,0,870.0,89.0,3.4,32.9,722.0,900.5,654.19
2018,7,8,9,15,877.0,92.5,3.5,33.75,760.0,929.42,669.72
2018,7,8,9,30,884.0,96.0,3.6,34.6,798.0,955.23,683.16
2018,7,8,9,45,888.5,99.5,3.7,35.4,831.0,975.34,693.03
2018,7,8,10,0,893.0,103.0,3.8,36.2,864.0,991.97,700.71
2018,7,8,10,15,899.5,104.0,3.9,36.6,892.0,1004.38,706.95
2018,7,8,10,30,906.0,105.0,4.0,37.0,920.0,1013.22,711.04
2018,7,8,10,45,911.0,105.5,4.1,37.45,941.0,1016.41,711.54
2018,7,8,11,0,916.0,106.0,4.2,37.9,962.0,1015.9,709.87
2018,7,8,11,15,918.5,106.5,4.3,38.1,975.5,1009.24,705.2
2018,7,8,11,30,921.0,107.0,4.4,38.3,989.0,998.91,698.35
2018,7,8,11,45,923.0,106.5,4.5,38.5,995.5,983.54,688.42
2018,7,8,12,0,925.0,106.0,4.6,38.7,1002.0,964.71,676.36
2018,7,8,12,15,923.5,106.5,4.7,38.7,1000.5,940.26,661.33
2018,7,8,12,30,922.0,107.0,4.8,38.7,999.0,912.7,644.27
2018,7,8,12,45,918.0,108.5,4.9,38.7,990.0,880.92,624.53
2018,7,8,13,0,914.0,110.0,5.0,38.7,981.0,846.41,603.0
2018,7,8,13,15,911.5,108.5,5.05,38.55,965.0,807.84,578.7
2018,7,8,13,30,909.0,107.0,5.1,38.4,949.0,766.77,552.5
2018,7,8,13,45,904.0,106.5,5.15,38.25,926.0,722.48,522.91
2018,7,8,14,0,899.0,106.0,5.2,38.1,903.0,676.22,490.26
2018,7,8,14,15,893.0,104.5,5.2,37.85,874.0,626.76,454.55
2018,7,8,14,30,887.0,103.0,5.2,37.6,845.0,575.86,416.79
2018,7,8,14,45,878.5,101.5,5.2,37.35,810.0,522.48,376.12
2018,7,8,15,0,870.0,100.0,5.2,37.1,775.0,468.37,333.64
2018,7,8,15,15,859.0,97.5,5.2,37.1,734.5,412.0,288.0
2018,7,8,15,30,848.0,95.0,5.2,37.1,694.0,355.66,241.37
2018,7,8,15,45,834.0,93.0,5.15,36.3,650.0,299.16,194.81
2018,7,8,16,0,820.0,91.0,5.1,35.5,606.0,236.71,144.09
2018,7,8,16,15,798.5,89.0,5.05,34.95,557.5,180.52,100.54
2018,7,8,16,30,777.0,87.0,5.0,34.4,509.0,126.62,64.89
2018,7,8,16,45,753.0,83.0,4.95,33.85,459.0,73.68,42.52
2018,7,8,17,0,729.0,79.0,4.9,33.3,409.0,58.09,42.43
2018,7,8,17,15,699.5,74.0,4.75,32.5,359.0,55.82,40.86
2018,7,8,17,30,670.0,69.0,4.6,31.7,309.0,48.73,35.2
2018,7,8,17,45,625.0,63.5,4.45,30.9,259.5,46.02,33.1
2018,7,8,18,0,580.0,58.0,4.3,30.1,210.0,43.2,30.8
2018,7,8,18,15,512.5,51.0,4.1,29.15,164.0,38.96,27.17
2018,7,8,18,30,445.0,44.0,3.9,28.2,118.0,34.6,23.24
2018,7,8,18,45,343.0,35.0,3.65,27.25,80.5,28.25,17.29
2018,7,8,19,0,241.0,26.0,3.4,26.3,43.0,21.71,6.78
2018,7,8,19,15,128.5,14.0,3.3,25.6,22.5,12.73,0.0
2018,7,8,19,30,16.0,2.0,3.2,24.9,2.0,0.0,0.0
2018,7,8,19,45,8.0,1.0,3.15,24.25,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,23.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.0,23.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,22.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,22.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,21.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,20.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,20.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,9,4,45,34.5,4.0,1.75,19.35,4.5,0.0,0.0
2018,7,9,5,0,69.0,8.0,1.9,19.6,9.0,19.14,0.0
2018,7,9,5,15,199.5,19.0,2.0,20.2,35.5,73.0,0.0
2018,7,9,5,30,330.0,30.0,2.1,20.8,62.0,142.19,92.86
2018,7,9,5,45,422.0,38.0,2.25,21.35,103.5,202.77,149.04
2018,7,9,6,0,514.0,46.0,2.4,21.9,145.0,273.53,209.99
2018,7,9,6,15,573.0,52.0,2.45,22.8,192.5,336.54,263.85
2018,7,9,6,30,632.0,58.0,2.5,23.7,240.0,404.99,320.15
2018,7,9,6,45,672.0,62.5,2.55,24.65,290.5,464.3,367.33
2018,7,9,7,0,712.0,67.0,2.6,25.6,341.0,527.93,415.75
2018,7,9,7,15,741.5,71.0,2.7,26.55,392.0,586.12,458.34
2018,7,9,7,30,771.0,75.0,2.8,27.5,443.0,645.0,499.43
2018,7,9,7,45,792.5,78.0,2.95,28.45,492.5,697.05,533.35
2018,7,9,8,0,814.0,81.0,3.1,29.4,542.0,748.4,566.0
2018,7,9,8,15,831.0,83.5,3.3,30.35,589.5,787.81,589.96
2018,7,9,8,30,848.0,86.0,3.5,31.3,637.0,831.84,616.74
2018,7,9,8,45,861.5,88.0,3.7,32.25,681.0,870.3,639.31
2018,7,9,9,0,875.0,90.0,3.9,33.2,725.0,906.4,660.03
2018,7,9,9,15,886.0,90.5,4.0,33.85,764.0,935.88,676.49
2018,7,9,9,30,897.0,91.0,4.1,34.5,803.0,962.44,690.98
2018,7,9,9,45,906.5,91.5,4.2,35.15,837.5,984.44,702.49
2018,7,9,10,0,916.0,92.0,4.3,35.8,872.0,1003.12,711.88
2018,7,9,10,15,921.5,93.0,4.35,36.3,899.5,1014.91,717.09
2018,7,9,10,30,927.0,94.0,4.4,36.8,927.0,1023.04,720.11
2018,7,9,10,45,930.5,94.5,4.5,37.25,947.0,1024.93,719.74
2018,7,9,11,0,934.0,95.0,4.6,37.7,967.0,1023.07,717.15
2018,7,9,11,15,936.0,96.0,4.7,37.95,981.0,1016.47,712.31
2018,7,9,11,30,938.0,97.0,4.8,38.2,995.0,1006.14,705.22
2018,7,9,11,45,939.0,97.0,4.85,38.5,1001.0,990.21,694.32
2018,7,9,12,0,940.0,97.0,4.9,38.8,1007.0,970.76,681.34
2018,7,9,12,15,937.0,98.5,5.0,38.8,1005.0,945.69,666.12
2018,7,9,12,30,934.0,100.0,5.1,38.8,1003.0,917.49,648.83
2018,7,9,12,45,930.0,101.0,5.2,38.85,993.5,884.99,628.52
2018,7,9,13,0,926.0,102.0,5.3,38.9,984.0,849.72,606.23
2018,7,9,13,15,922.5,101.0,5.35,38.7,967.5,810.43,581.49
2018,7,9,13,30,919.0,100.0,5.4,38.5,951.0,768.68,554.84
2018,7,9,13,45,914.5,99.5,5.45,38.35,928.5,724.36,525.34
2018,7,9,14,0,910.0,99.0,5.5,38.2,906.0,678.0,492.47
2018,7,9,14,15,843.0,132.5,5.55,37.9,860.5,620.54,450.56
2018,7,9,14,30,776.0,166.0,5.6,37.6,815.0,566.54,410.36
2018,7,9,14,45,757.5,167.5,5.6,37.3,778.5,514.9,371.36
2018,7,9,15,0,739.0,169.0,5.6,37.0,742.0,460.12,329.12
2018,7,9,15,15,737.0,156.5,5.6,37.0,702.5,404.34,284.6
2018,7,9,15,30,735.0,144.0,5.6,37.0,663.0,348.09,238.68
2018,7,9,15,45,702.0,143.0,5.6,36.25,612.5,292.03,193.76
2018,7,9,16,0,669.0,142.0,5.6,35.5,562.0,239.27,151.78
2018,7,9,16,15,644.5,134.0,5.55,34.95,512.5,186.13,111.18
2018,7,9,16,30,620.0,126.0,5.5,34.4,463.0,135.88,77.66
2018,7,9,16,45,561.0,126.0,5.4,33.9,408.0,93.63,60.47
2018,7,9,17,0,502.0,126.0,5.3,33.4,353.0,85.32,64.76
2018,7,9,17,15,388.5,126.5,5.15,32.65,289.5,86.82,66.41
2018,7,9,17,30,275.0,127.0,5.0,31.9,226.0,93.3,72.15
2018,7,9,17,45,270.0,106.0,4.85,31.2,190.0,79.58,61.03
2018,7,9,18,0,265.0,85.0,4.7,30.5,154.0,65.26,49.19
2018,7,9,18,15,239.5,69.0,4.35,29.6,121.0,51.37,37.48
2018,7,9,18,30,214.0,53.0,4.0,28.7,88.0,40.22,27.84
2018,7,9,18,45,166.5,39.0,3.65,27.85,60.5,30.11,18.71
2018,7,9,19,0,119.0,25.0,3.3,27.0,33.0,19.6,5.26
2018,7,9,19,15,69.5,14.0,3.15,26.45,17.5,12.73,0.0
2018,7,9,19,30,20.0,3.0,3.0,25.9,2.0,0.0,0.0
2018,7,9,19,45,10.0,1.5,2.8,25.4,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.25,23.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,22.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,21.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,21.35,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.65,20.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,20.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,10,4,45,42.0,4.0,1.4,20.1,4.5,0.0,0.0
2018,7,10,5,0,84.0,8.0,1.5,20.4,9.0,21.66,0.0
2018,7,10,5,15,224.5,17.5,1.65,20.95,35.5,76.89,0.0
2018,7,10,5,30,365.0,27.0,1.8,21.5,62.0,148.98,95.88
2018,7,10,5,45,456.0,34.0,1.95,22.1,103.5,209.74,153.1
2018,7,10,6,0,547.0,41.0,2.1,22.7,145.0,278.78,212.75
2018,7,10,6,15,604.5,46.0,2.25,23.5,193.0,341.96,266.94
2018,7,10,6,30,662.0,51.0,2.4,24.3,241.0,410.25,323.34
2018,7,10,6,45,702.0,54.5,2.55,25.15,291.5,471.62,372.39
2018,7,10,7,0,742.0,58.0,2.7,26.0,342.0,535.45,421.35
2018,7,10,7,15,770.5,61.0,2.75,26.7,393.5,593.13,463.86
2018,7,10,7,30,799.0,64.0,2.8,27.4,445.0,646.26,500.54
2018,7,10,7,45,820.5,66.5,2.9,28.15,495.0,698.53,534.87
2018,7,10,8,0,842.0,69.0,3.0,28.9,545.0,750.1,567.89
2018,7,10,8,15,858.0,71.0,3.05,29.55,592.5,795.51,595.94
2018,7,10,8,30,874.0,73.0,3.1,30.2,640.0,839.18,622.32
2018,7,10,8,45,887.0,74.5,3.15,30.85,684.5,877.58,644.74
2018,7,10,9,0,900.0,76.0,3.2,31.5,729.0,913.52,665.27
2018,7,10,9,15,905.5,80.0,3.25,32.05,767.5,942.59,681.37
2018,7,10,9,30,911.0,84.0,3.3,32.6,806.0,968.36,695.29
2018,7,10,9,45,913.5,88.5,3.35,33.15,839.0,988.33,705.46
2018,7,10,10,0,916.0,93.0,3.4,33.7,872.0,1004.64,713.36
2018,7,10,10,15,922.5,94.0,3.45,34.2,900.5,1017.45,719.25
2018,7,10,10,30,929.0,95.0,3.5,34.7,929.0,1026.59,722.95
2018,7,10,10,45,934.0,95.5,3.55,35.2,950.5,1030.0,723.16
2018,7,10,11,0,939.0,96.0,3.6,35.7,972.0,1029.61,721.16
2018,7,10,11,15,941.5,96.5,3.65,35.95,986.0,1022.98,716.14
2018,7,10,11,30,944.0,97.0,3.7,36.2,1000.0,1012.58,708.92
2018,7,10,11,45,945.5,96.5,3.75,36.45,1006.5,996.57,698.3
2018,7,10,12,0,947.0,96.0,3.8,36.7,1013.0,977.0,685.54
2018,7,10,12,15,945.0,98.0,3.9,36.75,1012.0,953.17,670.98
2018,7,10,12,30,943.0,100.0,4.0,36.8,1011.0,926.1,654.33
2018,7,10,12,45,909.5,121.0,4.1,36.9,993.5,886.31,629.25
2018,7,10,13,0,876.0,142.0,4.2,37.0,976.0,844.75,602.85
2018,7,10,13,15,896.5,125.5,4.25,36.9,966.5,812.36,582.56
2018,7,10,13,30,917.0,109.0,4.3,36.8,957.0,775.73,559.25
2018,7,10,13,45,919.0,104.0,4.4,36.7,936.0,732.02,530.33
2018,7,10,14,0,921.0,99.0,4.5,36.6,915.0,685.74,497.89
2018,7,10,14,15,914.5,97.5,4.6,36.3,885.0,634.93,461.65
2018,7,10,14,30,908.0,96.0,4.7,36.0,855.0,582.67,423.22
2018,7,10,14,45,899.5,94.5,4.75,35.7,819.5,528.2,381.91
2018,7,10,15,0,891.0,93.0,4.8,35.4,784.0,472.95,338.62
2018,7,10,15,15,880.5,91.0,4.8,35.4,743.5,416.0,292.28
2018,7,10,15,30,870.0,89.0,4.8,35.4,703.0,358.97,244.8
2018,7,10,15,45,856.0,87.0,4.9,34.5,658.0,301.19,197.08
2018,7,10,16,0,842.0,85.0,5.0,33.6,613.0,244.21,150.11
2018,7,10,16,15,823.5,82.0,5.0,32.95,564.5,186.86,105.22
2018,7,10,16,30,805.0,79.0,5.0,32.3,516.0,123.6,62.02
2018,7,10,16,45,781.5,76.0,5.05,31.6,465.5,69.68,39.2
2018,7,10,17,0,758.0,73.0,5.1,30.9,415.0,53.84,39.36
2018,7,10,17,15,726.0,68.5,5.05,29.95,363.5,51.74,37.91
2018,7,10,17,30,694.0,64.0,5.0,29.0,312.0,49.55,36.32
2018,7,10,17,45,648.5,59.5,4.95,28.1,262.0,47.19,34.51
2018,7,10,18,0,603.0,55.0,4.9,27.2,212.0,40.97,29.3
2018,7,10,18,15,535.5,48.5,4.7,26.2,165.5,37.02,25.88
2018,7,10,18,30,468.0,42.0,4.5,25.2,119.0,32.98,22.19
2018,7,10,18,45,360.5,33.5,4.3,24.2,81.0,26.98,16.47
2018,7,10,19,0,253.0,25.0,4.1,23.2,43.0,20.83,5.77
2018,7,10,19,15,135.0,13.5,4.0,22.6,22.5,12.28,0.0
2018,7,10,19,30,17.0,2.0,3.9,22.0,2.0,0.0,0.0
2018,7,10,19,45,8.5,1.0,3.75,21.35,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,20.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,20.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,19.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,19.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.05,18.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,11,4,45,33.0,4.0,1.4,16.6,4.0,0.0,0.0
2018,7,11,5,0,66.0,8.0,1.5,16.8,8.0,18.55,0.0
2018,7,11,5,15,199.0,18.5,1.55,17.4,34.0,71.58,0.0
2018,7,11,5,30,332.0,29.0,1.6,18.0,60.0,141.46,91.58
