Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,5,45,427.0,36.5,1.65,18.6,101.0,202.47,149.66
2018,7,11,6,0,522.0,44.0,1.7,19.2,142.0,274.04,211.63
2018,7,11,6,15,303.0,51.0,1.7,20.1,112.0,206.6,163.55
2018,7,11,6,30,84.0,58.0,1.7,21.0,82.0,102.87,80.41
2018,7,11,6,45,52.0,90.0,1.7,21.95,106.0,115.79,90.87
2018,7,11,7,0,20.0,122.0,1.7,22.9,130.0,125.13,97.49
2018,7,11,7,15,62.5,158.0,1.75,23.95,187.0,198.44,156.22
2018,7,11,7,30,105.0,194.0,1.8,25.0,244.0,280.37,219.62
2018,7,11,7,45,262.5,191.5,1.85,26.05,335.0,410.39,319.85
2018,7,11,8,0,420.0,189.0,1.9,27.1,426.0,555.5,426.11
2018,7,11,8,15,642.5,133.5,1.95,28.05,532.0,700.18,528.67
2018,7,11,8,30,865.0,78.0,2.0,29.0,638.0,837.47,617.34
2018,7,11,8,45,878.0,79.5,2.05,30.0,682.0,875.6,637.46
2018,7,11,9,0,891.0,81.0,2.1,31.0,726.0,911.31,656.58
2018,7,11,9,15,897.5,84.5,2.25,31.9,765.0,940.51,672.53
2018,7,11,9,30,904.0,88.0,2.4,32.8,804.0,966.5,686.36
2018,7,11,9,45,907.5,92.0,2.5,33.7,837.0,986.77,696.05
2018,7,11,10,0,911.0,96.0,2.6,34.6,870.0,1003.44,703.54
2018,7,11,10,15,917.0,96.5,2.7,35.2,897.5,1015.18,708.88
2018,7,11,10,30,923.0,97.0,2.8,35.8,925.0,1023.29,712.1
2018,7,11,10,45,927.0,98.5,2.9,36.4,946.5,1026.75,712.54
2018,7,11,11,0,931.0,100.0,3.0,37.0,968.0,1026.41,710.79
2018,7,11,11,15,933.5,100.5,3.05,37.3,982.0,1019.81,705.78
2018,7,11,11,30,936.0,101.0,3.1,37.6,996.0,1009.48,698.63
2018,7,11,11,45,937.0,101.5,3.15,37.95,1002.5,994.04,688.31
2018,7,11,12,0,938.0,102.0,3.2,38.3,1009.0,975.07,675.91
2018,7,11,12,15,937.5,102.0,3.2,38.35,1008.0,950.85,660.8
2018,7,11,12,30,937.0,102.0,3.2,38.4,1007.0,923.39,643.71
2018,7,11,12,45,935.0,101.5,3.25,38.45,998.0,891.1,623.85
2018,7,11,13,0,933.0,101.0,3.3,38.5,989.0,855.91,602.05
2018,7,11,13,15,929.5,101.0,3.3,38.35,973.0,817.24,578.08
2018,7,11,13,30,926.0,101.0,3.3,38.2,957.0,776.05,552.26
2018,7,11,13,45,921.5,100.5,3.35,38.05,934.5,731.37,523.45
2018,7,11,14,0,917.0,100.0,3.4,37.9,912.0,684.63,491.21
2018,7,11,14,15,910.5,98.5,3.45,37.6,882.0,633.98,455.67
2018,7,11,14,30,904.0,97.0,3.5,37.3,852.0,581.88,417.97
2018,7,11,14,45,895.0,96.0,3.5,37.0,817.0,527.74,377.43
2018,7,11,15,0,886.0,95.0,3.5,36.7,782.0,472.86,335.0
2018,7,11,15,15,875.5,92.5,3.5,36.7,741.0,415.72,289.24
2018,7,11,15,30,865.0,90.0,3.5,36.7,700.0,358.52,242.31
2018,7,11,15,45,849.5,88.0,3.55,35.8,654.5,300.56,195.09
2018,7,11,16,0,834.0,86.0,3.6,34.9,609.0,243.59,148.71
2018,7,11,16,15,814.0,84.0,3.6,34.25,560.5,179.88,99.49
2018,7,11,16,30,794.0,82.0,3.6,33.6,512.0,125.06,63.09
2018,7,11,16,45,768.0,78.5,3.55,33.0,461.0,71.29,40.31
2018,7,11,17,0,742.0,75.0,3.5,32.4,410.0,55.23,40.24
2018,7,11,17,15,699.0,72.5,3.45,31.45,357.0,54.71,40.12
2018,7,11,17,30,656.0,70.0,3.4,30.5,304.0,49.45,35.99
2018,7,11,17,45,611.0,64.5,3.35,29.6,255.0,46.79,33.94
2018,7,11,18,0,566.0,59.0,3.3,28.7,206.0,44.02,31.69
2018,7,11,18,15,496.0,51.5,3.1,27.7,160.0,39.4,27.72
2018,7,11,18,30,426.0,44.0,2.9,26.7,114.0,34.65,23.43
2018,7,11,18,45,320.5,34.5,2.75,25.65,77.0,27.85,17.03
2018,7,11,19,0,215.0,25.0,2.6,24.6,40.0,20.84,5.29
2018,7,11,19,15,113.5,13.5,2.45,24.05,21.0,12.28,0.0
2018,7,11,19,30,12.0,2.0,2.3,23.5,2.0,0.0,0.0
2018,7,11,19,45,6.0,1.0,2.2,22.95,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,22.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,12,4,45,9.5,2.5,1.25,20.6,2.5,0.0,0.0
2018,7,12,5,0,19.0,5.0,1.4,20.8,5.0,7.78,0.0
2018,7,12,5,15,31.5,15.5,1.5,21.2,17.5,23.76,0.0
2018,7,12,5,30,44.0,26.0,1.6,21.6,30.0,42.12,24.29
2018,7,12,5,45,40.5,42.5,1.75,22.0,48.0,61.1,42.96
2018,7,12,6,0,37.0,59.0,1.9,22.4,66.0,73.32,54.19
2018,7,12,6,15,40.0,73.5,1.9,22.85,83.0,90.62,69.07
2018,7,12,6,30,43.0,88.0,1.9,23.3,100.0,108.21,83.84
2018,7,12,6,45,66.0,114.5,1.9,23.75,137.5,150.72,118.58
2018,7,12,7,0,89.0,141.0,1.9,24.2,175.0,205.01,161.95
2018,7,12,7,15,155.5,165.5,2.0,24.8,235.0,278.89,220.4
2018,7,12,7,30,222.0,190.0,2.1,25.4,295.0,370.43,290.61
2018,7,12,7,45,206.5,211.5,2.2,26.0,317.5,378.41,294.86
2018,7,12,8,0,191.0,233.0,2.3,26.6,340.0,396.41,306.63
2018,7,12,8,15,334.5,220.0,2.4,27.05,428.0,519.27,399.25
2018,7,12,8,30,478.0,207.0,2.5,27.5,516.0,653.81,496.16
2018,7,12,8,45,467.0,229.0,2.55,27.95,548.5,681.55,512.32
2018,7,12,9,0,456.0,251.0,2.6,28.4,581.0,706.54,527.09
2018,7,12,9,15,588.5,207.0,2.7,28.95,657.0,799.48,591.91
2018,7,12,9,30,721.0,163.0,2.8,29.5,733.0,888.81,649.58
2018,7,12,9,45,732.0,165.5,2.85,30.0,766.0,905.59,657.76
2018,7,12,10,0,743.0,168.0,2.9,30.5,799.0,925.59,668.68
2018,7,12,10,15,766.5,161.5,3.0,30.95,831.0,945.71,680.15
2018,7,12,10,30,790.0,155.0,3.1,31.4,863.0,962.8,689.67
2018,7,12,10,45,794.0,157.0,3.2,31.9,883.0,966.1,690.28
2018,7,12,11,0,798.0,159.0,3.3,32.4,903.0,965.98,688.91
2018,7,12,11,15,802.5,159.5,3.3,32.55,917.0,961.42,685.12
2018,7,12,11,30,807.0,160.0,3.3,32.7,931.0,953.45,679.28
2018,7,12,11,45,809.5,159.5,3.3,32.85,937.5,939.22,669.57
2018,7,12,12,0,812.0,159.0,3.3,33.0,944.0,921.76,657.91
2018,7,12,12,15,809.5,161.0,3.15,32.95,943.0,899.03,642.51
2018,7,12,12,30,807.0,163.0,3.0,32.9,942.0,873.46,625.36
2018,7,12,12,45,809.5,159.5,2.9,32.9,935.0,844.42,606.18
2018,7,12,13,0,812.0,156.0,2.8,32.9,928.0,812.65,585.22
2018,7,12,13,15,816.0,149.5,2.65,33.05,914.5,771.5,557.4
2018,7,12,13,30,820.0,143.0,2.5,33.2,901.0,734.5,532.01
2018,7,12,13,45,817.5,139.5,2.4,33.35,879.5,692.87,502.4
2018,7,12,14,0,815.0,136.0,2.3,33.5,858.0,649.32,470.95
2018,7,12,14,15,809.5,133.0,2.25,33.6,830.0,602.61,436.97
2018,7,12,14,30,804.0,130.0,2.2,33.7,802.0,553.41,400.43
2018,7,12,14,45,779.0,136.5,2.15,33.85,764.5,501.49,360.86
2018,7,12,15,0,754.0,143.0,2.1,34.0,727.0,450.66,321.16
2018,7,12,15,15,667.5,171.5,2.1,34.0,668.0,390.77,275.25
2018,7,12,15,30,581.0,200.0,2.1,34.0,609.0,342.63,237.9
2018,7,12,15,45,612.5,173.0,2.1,33.95,579.0,292.12,196.29
2018,7,12,16,0,644.0,146.0,2.1,33.9,549.0,237.96,151.48
2018,7,12,16,15,659.0,127.5,2.1,33.65,511.5,184.19,109.01
2018,7,12,16,30,674.0,109.0,2.1,33.4,474.0,128.89,70.26
2018,7,12,16,45,658.5,101.0,2.15,33.15,428.5,78.73,47.47
2018,7,12,17,0,643.0,93.0,2.2,32.9,383.0,61.91,45.63
2018,7,12,17,15,605.0,88.0,2.15,32.35,334.0,60.37,44.64
2018,7,12,17,30,567.0,83.0,2.1,31.8,285.0,58.75,43.51
2018,7,12,17,45,515.0,76.0,2.1,31.25,237.0,55.37,40.84
2018,7,12,18,0,463.0,69.0,2.1,30.7,189.0,51.84,37.93
2018,7,12,18,15,391.5,60.0,1.95,29.85,146.0,46.37,33.25
2018,7,12,18,30,320.0,51.0,1.8,29.0,103.0,39.05,26.81
2018,7,12,18,45,226.0,38.5,1.7,28.15,69.0,29.88,18.42
2018,7,12,19,0,132.0,26.0,1.6,27.3,35.0,20.46,4.5
2018,7,12,19,15,69.0,14.0,1.65,26.8,18.5,12.73,0.0
2018,7,12,19,30,6.0,2.0,1.7,26.3,2.0,0.0,0.0
2018,7,12,19,45,3.0,1.0,1.7,25.75,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,25.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,24.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,24.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.25,22.3,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,20.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,20.45,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,19.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,19.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,7,13,4,45,10.5,2.5,1.45,19.95,2.5,0.0,0.0
2018,7,13,5,0,21.0,5.0,1.4,20.0,5.0,8.11,0.0
2018,7,13,5,15,106.5,18.5,1.3,20.5,27.0,40.79,0.0
2018,7,13,5,30,192.0,32.0,1.2,21.0,49.0,103.98,65.01
2018,7,13,5,45,272.0,44.0,1.15,21.45,85.0,155.33,113.46
2018,7,13,6,0,352.0,56.0,1.1,21.9,121.0,216.19,165.24
2018,7,13,6,15,426.0,64.0,1.0,22.55,167.0,282.39,220.29
2018,7,13,6,30,500.0,72.0,0.9,23.2,213.0,353.28,277.28
2018,7,13,6,45,547.5,78.0,0.85,23.85,261.0,413.82,324.42
2018,7,13,7,0,595.0,84.0,0.8,24.5,309.0,477.84,372.15
2018,7,13,7,15,630.0,89.0,0.7,25.35,358.5,535.56,412.43
2018,7,13,7,30,665.0,94.0,0.6,26.2,408.0,594.76,451.76
2018,7,13,7,45,692.0,97.0,0.55,27.05,456.0,646.71,484.28
2018,7,13,8,0,719.0,100.0,0.5,27.9,504.0,696.06,513.08
2018,7,13,8,15,739.5,103.5,0.45,28.8,550.5,742.94,539.18
2018,7,13,8,30,760.0,107.0,0.4,29.7,597.0,788.66,563.67
2018,7,13,8,45,776.5,109.0,0.4,30.6,640.0,827.65,584.06
2018,7,13,9,0,793.0,111.0,0.4,31.5,683.0,864.65,602.86
2018,7,13,9,15,800.5,115.5,0.45,32.3,720.5,893.81,617.76
2018,7,13,9,30,808.0,120.0,0.5,33.1,758.0,920.07,630.9
2018,7,13,9,45,812.0,125.0,0.6,33.85,790.0,930.36,635.61
2018,7,13,10,0,816.0,130.0,0.7,34.6,822.0,947.0,644.37
2018,7,13,10,15,824.0,131.0,0.85,35.1,849.5,960.18,652.59
2018,7,13,10,30,832.0,132.0,1.0,35.6,877.0,970.07,658.85
2018,7,13,10,45,838.5,132.0,1.15,36.1,898.0,974.09,661.6
2018,7,13,11,0,845.0,132.0,1.3,36.6,919.0,974.67,662.32
2018,7,13,11,15,849.0,132.5,1.45,36.9,933.0,969.81,660.31
2018,7,13,11,30,853.0,133.0,1.6,37.2,947.0,961.5,656.21
2018,7,13,11,45,855.5,132.5,1.75,37.5,954.0,947.42,648.57
2018,7,13,12,0,858.0,132.0,1.9,37.8,961.0,930.1,638.88
2018,7,13,12,15,860.5,130.5,2.0,37.85,961.0,908.71,626.76
2018,7,13,12,30,863.0,129.0,2.1,37.9,961.0,884.27,612.69
2018,7,13,12,45,864.0,126.5,2.25,37.95,953.5,854.7,595.68
2018,7,13,13,0,865.0,124.0,2.4,38.0,946.0,822.33,576.64
2018,7,13,13,15,862.5,123.0,2.5,37.95,931.0,785.81,554.57
2018,7,13,13,30,860.0,122.0,2.6,37.9,916.0,746.92,530.67
2018,7,13,13,45,856.0,120.0,2.7,37.85,894.0,703.91,502.46
2018,7,13,14,0,852.0,118.0,2.8,37.8,872.0,658.99,471.72
2018,7,13,14,15,845.5,116.5,2.85,37.6,843.5,611.23,438.2
2018,7,13,14,30,839.0,115.0,2.9,37.4,815.0,562.17,402.73
2018,7,13,14,45,830.5,112.5,3.0,37.2,780.5,510.21,364.18
2018,7,13,15,0,822.0,110.0,3.1,37.0,746.0,457.59,323.82
2018,7,13,15,15,810.0,107.5,3.1,37.0,706.5,403.2,280.53
2018,7,13,15,30,798.0,105.0,3.1,37.0,667.0,343.76,232.62
2018,7,13,15,45,783.5,102.0,3.2,36.35,623.5,288.25,187.51
2018,7,13,16,0,769.0,99.0,3.3,35.7,580.0,233.79,143.3
2018,7,13,16,15,747.5,96.5,3.3,35.25,533.0,179.95,101.81
2018,7,13,16,30,726.0,94.0,3.3,34.8,486.0,128.45,67.77
2018,7,13,16,45,682.0,94.0,3.35,34.3,433.5,74.6,43.73
2018,7,13,17,0,638.0,94.0,3.4,33.8,381.0,62.62,46.05
2018,7,13,17,15,623.0,84.0,3.4,33.0,335.5,57.61,42.24
2018,7,13,17,30,608.0,74.0,3.4,32.2,290.0,52.19,37.99
2018,7,13,17,45,562.5,67.5,3.45,31.45,242.5,48.92,35.43
2018,7,13,18,0,517.0,61.0,3.5,30.7,195.0,45.49,32.62
2018,7,13,18,15,447.5,53.5,3.35,29.7,151.0,41.0,28.78
2018,7,13,18,30,378.0,46.0,3.2,28.7,107.0,36.38,24.61
2018,7,13,18,45,278.0,35.0,3.1,27.75,71.5,28.33,17.15
2018,7,13,19,0,178.0,24.0,3.0,26.8,36.0,18.92,3.23
2018,7,13,19,15,93.5,13.0,2.95,26.15,19.0,11.82,0.0
2018,7,13,19,30,9.0,2.0,2.9,25.5,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.85,24.8,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.75,22.95,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.65,22.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,21.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,21.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,21.15,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,20.9,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.5,1.9,18.65,2.5,0.0,0.0
2018,7,14,5,0,30.0,5.0,1.9,18.7,5.0,4.55,0.0
2018,7,14,5,15,135.5,17.0,1.9,19.2,27.5,45.88,0.0
2018,7,14,5,30,241.0,29.0,1.9,19.7,50.0,115.19,71.22
2018,7,14,5,45,319.0,38.0,1.9,20.2,85.0,166.77,122.23
2018,7,14,6,0,397.0,47.0,1.9,20.7,120.0,227.16,174.72
2018,7,14,6,15,253.5,55.0,1.9,21.5,107.0,189.11,148.84
2018,7,14,6,30,110.0,63.0,1.9,22.3,94.0,128.95,101.45
2018,7,14,6,45,60.5,93.5,1.9,23.1,111.0,124.54,97.65
2018,7,14,7,0,11.0,124.0,1.9,23.9,128.0,121.95,94.38
2018,7,14,7,15,29.5,152.0,1.95,24.7,165.5,170.43,132.98
2018,7,14,7,30,48.0,180.0,2.0,25.5,203.0,213.54,166.39
2018,7,14,7,45,67.0,206.5,2.0,26.35,242.0,256.74,199.07
2018,7,14,8,0,86.0,233.0,2.0,27.2,281.0,301.2,231.94
2018,7,14,8,15,261.5,221.0,2.0,28.1,385.5,460.74,353.04
2018,7,14,8,30,437.0,209.0,2.0,29.0,490.0,621.39,468.02
2018,7,14,8,45,633.0,153.0,2.0,29.95,592.0,754.19,558.51
2018,7,14,9,0,829.0,97.0,2.0,30.9,694.0,873.73,632.9
2018,7,14,9,15,840.0,99.0,2.05,31.6,733.0,904.0,648.55
2018,7,14,9,30,851.0,101.0,2.1,32.3,772.0,931.48,663.13
2018,7,14,9,45,860.0,102.0,2.2,33.05,805.5,952.96,674.2
2018,7,14,10,0,869.0,103.0,2.3,33.8,839.0,971.25,683.31
2018,7,14,10,15,875.5,104.5,2.35,34.4,867.0,984.25,689.1
2018,7,14,10,30,882.0,106.0,2.4,35.0,895.0,993.75,692.83
2018,7,14,10,45,887.0,106.5,2.4,35.6,916.0,997.14,692.43
2018,7,14,11,0,892.0,107.0,2.4,36.2,937.0,996.92,689.96
2018,7,14,11,15,895.0,107.5,2.55,36.5,951.0,991.1,686.48
2018,7,14,11,30,898.0,108.0,2.7,36.8,965.0,981.67,680.84
2018,7,14,11,45,900.0,108.0,2.8,37.1,972.0,967.25,671.73
2018,7,14,12,0,902.0,108.0,2.9,37.4,979.0,949.41,660.55
2018,7,14,12,15,902.0,108.5,3.0,37.45,978.5,926.88,647.13
2018,7,14,12,30,902.0,109.0,3.1,37.5,978.0,901.2,631.7
2018,7,14,12,45,900.5,108.0,3.2,37.6,969.5,869.84,612.42
2018,7,14,13,0,899.0,107.0,3.3,37.7,961.0,835.67,591.22
2018,7,14,13,15,896.0,106.5,3.4,37.65,945.5,798.09,567.95
2018,7,14,13,30,893.0,106.0,3.5,37.6,930.0,758.05,542.81
2018,7,14,13,45,889.0,105.0,3.6,37.5,908.0,714.58,514.41
2018,7,14,14,0,885.0,104.0,3.7,37.4,886.0,669.09,482.8
2018,7,14,14,15,878.5,103.0,3.75,37.15,857.5,620.26,448.12
2018,7,14,14,30,872.0,102.0,3.8,36.9,829.0,570.04,411.38
2018,7,14,14,45,863.5,100.0,3.9,36.6,794.0,516.83,371.5
2018,7,14,15,0,855.0,98.0,4.0,36.3,759.0,462.91,329.72
2018,7,14,15,15,843.5,96.5,4.0,36.3,719.5,407.74,285.24
2018,7,14,15,30,832.0,95.0,4.0,36.3,680.0,352.64,239.76
2018,7,14,15,45,818.0,92.5,4.1,35.4,636.0,296.4,193.72
2018,7,14,16,0,804.0,90.0,4.2,34.5,592.0,234.32,143.4
2018,7,14,16,15,785.5,86.5,4.2,33.85,544.5,178.09,99.59
2018,7,14,16,30,767.0,83.0,4.2,33.2,497.0,123.82,63.22
2018,7,14,16,45,742.5,79.5,4.15,32.55,447.5,71.55,40.9
2018,7,14,17,0,718.0,76.0,4.1,31.9,398.0,55.88,40.88
2018,7,14,17,15,685.0,71.5,4.05,31.1,348.0,53.91,39.53
2018,7,14,17,30,652.0,67.0,4.0,30.3,298.0,47.31,34.24
2018,7,14,17,45,606.0,62.0,3.9,29.5,249.5,44.94,32.4
2018,7,14,18,0,560.0,57.0,3.8,28.7,201.0,42.49,30.39
2018,7,14,18,15,492.0,49.5,3.7,27.85,155.5,37.83,26.35
2018,7,14,18,30,424.0,42.0,3.6,27.0,110.0,33.01,21.99
2018,7,14,18,45,321.0,33.0,3.45,26.15,74.0,26.62,15.87
2018,7,14,19,0,218.0,24.0,3.3,25.3,38.0,20.03,3.16
2018,7,14,19,15,115.5,13.0,3.25,24.75,20.0,11.82,0.0
2018,7,14,19,30,13.0,2.0,3.2,24.2,2.0,0.0,0.0
2018,7,14,19,45,6.5,1.0,3.1,23.65,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,22.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,22.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,21.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,21.55,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,21.05,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,20.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,20.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,20.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,19.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,19.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,15,4,45,20.0,2.5,1.55,17.5,2.5,0.0,0.0
2018,7,15,5,0,40.0,5.0,1.5,17.6,5.0,4.55,0.0
2018,7,15,5,15,164.0,16.0,1.45,18.15,28.5,51.28,0.0
2018,7,15,5,30,288.0,27.0,1.4,18.7,52.0,126.04,76.69
2018,7,15,5,45,348.0,34.5,1.35,19.3,84.0,172.79,126.46
2018,7,15,6,0,408.0,42.0,1.3,19.9,116.0,225.78,173.5
2018,7,15,6,15,233.5,53.0,1.35,20.8,98.0,177.62,139.72
2018,7,15,6,30,59.0,64.0,1.4,21.7,80.0,96.96,75.11
2018,7,15,6,45,30.0,82.0,1.45,22.65,90.0,95.17,73.48
2018,7,15,7,0,1.0,100.0,1.5,23.6,100.0,91.5,69.65
2018,7,15,7,15,16.0,136.5,1.5,24.5,144.0,137.0,106.12
2018,7,15,7,30,31.0,173.0,1.5,25.4,188.0,193.94,150.54
2018,7,15,7,45,70.5,206.0,1.55,26.3,244.0,258.98,200.62
2018,7,15,8,0,110.0,239.0,1.6,27.2,300.0,340.09,261.14
2018,7,15,8,15,239.0,238.5,1.6,28.15,387.0,461.9,351.59
2018,7,15,8,30,368.0,238.0,1.6,29.1,474.0,578.55,434.27
2018,7,15,8,45,611.0,165.0,1.65,30.05,590.0,748.2,552.05
2018,7,15,9,0,854.0,92.0,1.7,31.0,706.0,891.33,641.16
2018,7,15,9,15,869.5,92.0,1.8,31.75,747.5,924.25,658.35
2018,7,15,9,30,885.0,92.0,1.9,32.5,789.0,954.52,674.85
2018,7,15,9,45,888.5,97.0,2.0,33.25,822.5,975.7,685.6
2018,7,15,10,0,892.0,102.0,2.1,34.0,856.0,993.31,694.2
2018,7,15,10,15,899.5,102.5,2.2,34.6,884.5,1006.47,700.55
2018,7,15,10,30,907.0,103.0,2.3,35.2,913.0,1016.07,704.8
2018,7,15,10,45,913.0,103.0,2.4,35.8,935.0,1020.0,705.69
2018,7,15,11,0,919.0,103.0,2.5,36.4,957.0,1020.23,704.44
2018,7,15,11,15,923.0,103.0,2.65,36.65,972.0,1014.74,701.3
2018,7,15,11,30,927.0,103.0,2.8,36.9,987.0,1005.53,695.94
2018,7,15,11,45,930.0,103.0,2.95,37.15,995.0,991.69,687.75
2018,7,15,12,0,933.0,103.0,3.1,37.4,1003.0,974.26,677.34
2018,7,15,12,15,931.0,104.0,3.2,37.4,1001.5,949.72,662.82
2018,7,15,12,30,929.0,105.0,3.3,37.4,1000.0,922.01,646.25
2018,7,15,12,45,925.0,107.0,3.4,37.45,991.5,890.45,627.01
2018,7,15,13,0,921.0,109.0,3.5,37.5,983.0,856.08,605.82
2018,7,15,13,15,918.5,108.0,3.55,37.35,967.5,817.58,581.99
2018,7,15,13,30,916.0,107.0,3.6,37.2,952.0,776.52,556.25
2018,7,15,13,45,912.5,106.0,3.7,37.1,930.0,732.36,527.52
2018,7,15,14,0,909.0,105.0,3.8,37.0,908.0,686.07,495.39
2018,7,15,14,15,903.0,103.0,3.85,36.7,878.5,635.48,459.61
2018,7,15,14,30,897.0,101.0,3.9,36.4,849.0,583.41,421.66
2018,7,15,14,45,889.0,99.0,4.0,36.1,813.5,529.08,380.92
2018,7,15,15,0,881.0,97.0,4.1,35.8,778.0,473.94,338.14
2018,7,15,15,15,868.0,95.5,4.1,35.8,736.5,416.69,292.0
2018,7,15,15,30,855.0,94.0,4.1,35.8,695.0,359.65,244.92
2018,7,15,15,45,843.5,91.0,4.15,34.85,651.0,302.3,197.79
2018,7,15,16,0,832.0,88.0,4.2,33.9,607.0,245.49,151.12
2018,7,15,16,15,802.0,87.5,4.2,33.3,555.0,181.4,101.66
2018,7,15,16,30,772.0,87.0,4.2,32.7,503.0,127.31,65.89
2018,7,15,16,45,755.5,81.5,4.2,32.05,455.0,73.37,42.28
2018,7,15,17,0,739.0,76.0,4.2,31.4,407.0,56.09,41.15
2018,7,15,17,15,710.5,71.0,4.1,30.55,357.0,53.74,39.49
2018,7,15,17,30,682.0,66.0,4.0,29.7,307.0,51.26,37.65
2018,7,15,17,45,635.0,61.0,3.9,28.85,256.5,44.37,32.01
2018,7,15,18,0,588.0,56.0,3.8,28.0,206.0,41.86,29.95
2018,7,15,18,15,517.5,49.0,3.7,27.1,159.5,37.55,26.2
2018,7,15,18,30,447.0,42.0,3.6,26.2,113.0,33.13,22.15
2018,7,15,18,45,333.5,33.0,3.45,25.25,75.5,26.7,15.96
2018,7,15,19,0,220.0,24.0,3.3,24.3,38.0,20.1,2.45
2018,7,15,19,15,116.5,13.0,3.25,23.75,20.0,11.82,0.0
2018,7,15,19,30,13.0,2.0,3.2,23.2,2.0,0.0,0.0
2018,7,15,19,45,6.5,1.0,3.1,22.6,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,21.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,21.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,21.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,20.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,20.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,19.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,18.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,16,4,45,19.5,2.5,1.9,17.0,2.5,0.0,0.0
2018,7,16,5,0,39.0,5.0,1.9,17.1,5.0,4.55,0.0
2018,7,16,5,15,167.0,16.0,1.95,17.65,28.5,51.86,0.0
2018,7,16,5,30,295.0,27.0,2.0,18.2,52.0,127.4,76.11
2018,7,16,5,45,357.5,33.0,2.0,18.75,83.0,174.27,127.73
2018,7,16,6,0,420.0,39.0,2.0,19.3,114.0,226.91,175.08
2018,7,16,6,15,240.5,36.5,2.0,20.2,82.5,165.44,130.55
2018,7,16,6,30,61.0,34.0,2.0,21.1,51.0,70.3,53.47
2018,7,16,6,45,30.5,50.0,1.95,22.0,58.5,62.84,47.15
2018,7,16,7,0,0.0,66.0,1.9,22.9,66.0,58.33,42.71
2018,7,16,7,15,15.0,106.5,1.95,23.85,113.5,106.31,81.83
2018,7,16,7,30,30.0,147.0,2.0,24.8,161.0,164.93,128.37
2018,7,16,7,45,40.0,178.5,2.0,25.7,199.5,206.05,159.85
2018,7,16,8,0,50.0,210.0,2.0,26.6,238.0,247.87,191.14
2018,7,16,8,15,172.0,232.0,2.05,27.6,340.5,385.66,296.72
2018,7,16,8,30,294.0,254.0,2.1,28.6,443.0,533.1,403.76
2018,7,16,8,45,581.5,173.0,2.15,29.6,579.5,731.01,545.08
2018,7,16,9,0,869.0,92.0,2.2,30.6,716.0,905.43,656.41
2018,7,16,9,15,887.0,91.0,2.25,31.45,758.5,939.97,673.7
2018,7,16,9,30,905.0,90.0,2.3,32.3,801.0,971.9,690.44
2018,7,16,9,45,913.0,91.0,2.4,33.15,835.5,993.45,701.01
2018,7,16,10,0,921.0,92.0,2.5,34.0,870.0,1011.58,709.53
2018,7,16,10,15,926.5,93.5,2.55,34.6,898.5,1024.22,714.93
2018,7,16,10,30,932.0,95.0,2.6,35.2,927.0,1033.14,718.17
2018,7,16,10,45,936.0,96.0,2.65,35.85,948.5,1036.26,717.82
2018,7,16,11,0,940.0,97.0,2.7,36.5,970.0,1035.56,715.3
2018,7,16,11,15,942.5,97.5,2.8,36.85,984.0,1029.04,710.72
2018,7,16,11,30,945.0,98.0,2.9,37.2,998.0,1018.74,703.94
2018,7,16,11,45,946.5,98.0,3.0,37.55,1005.0,1003.27,694.06
2018,7,16,12,0,948.0,98.0,3.1,37.9,1012.0,984.19,682.02
2018,7,16,12,15,945.5,99.5,3.2,37.9,1010.5,959.39,667.43
2018,7,16,12,30,943.0,101.0,3.3,37.9,1009.0,931.36,650.76
2018,7,16,12,45,939.0,102.0,3.4,37.95,999.5,898.5,630.78
2018,7,16,13,0,935.0,103.0,3.5,38.0,990.0,862.8,608.84
2018,7,16,13,15,932.0,103.0,3.6,37.85,974.5,824.31,585.37
2018,7,16,13,30,929.0,103.0,3.7,37.7,959.0,783.23,559.91
2018,7,16,13,45,924.5,102.0,3.75,37.6,936.0,737.81,530.39
2018,7,16,14,0,920.0,101.0,3.8,37.5,913.0,690.32,497.36
2018,7,16,14,15,914.5,99.5,3.8,37.25,884.0,639.91,461.57
2018,7,16,14,30,909.0,98.0,3.8,37.0,855.0,587.94,423.58
2018,7,16,14,45,901.0,97.0,3.85,36.8,820.0,533.79,382.83
2018,7,16,15,0,893.0,96.0,3.9,36.6,785.0,478.77,340.09
2018,7,16,15,15,882.0,93.5,3.9,36.6,743.5,420.77,293.57
2018,7,16,15,30,871.0,91.0,3.9,36.6,702.0,362.75,245.89
2018,7,16,15,45,857.5,88.5,3.85,35.9,657.0,304.29,197.85
2018,7,16,16,0,844.0,86.0,3.8,35.2,612.0,246.59,150.57
2018,7,16,16,15,782.0,94.0,3.75,34.75,550.5,183.47,103.37
2018,7,16,16,30,720.0,102.0,3.7,34.3,489.0,128.27,68.02
2018,7,16,16,45,714.0,92.5,3.6,33.85,444.0,74.43,43.34
2018,7,16,17,0,708.0,83.0,3.5,33.4,399.0,61.26,45.03
2018,7,16,17,15,693.0,75.0,3.4,32.65,352.5,56.83,41.67
2018,7,16,17,30,678.0,67.0,3.3,31.9,306.0,52.1,37.98
2018,7,16,17,45,621.5,62.0,3.2,31.15,253.5,45.1,32.29
2018,7,16,18,0,565.0,57.0,3.1,30.4,201.0,42.6,30.24
2018,7,16,18,15,488.0,50.5,2.9,29.35,155.0,38.75,26.92
2018,7,16,18,30,411.0,44.0,2.7,28.3,109.0,34.85,23.35
2018,7,16,18,45,311.5,33.5,2.45,27.3,72.5,27.18,16.12
2018,7,16,19,0,212.0,23.0,2.2,26.3,36.0,19.18,1.14
2018,7,16,19,15,112.5,12.5,2.2,25.65,19.0,11.37,0.0
2018,7,16,19,30,13.0,2.0,2.2,25.0,2.0,0.0,0.0
2018,7,16,19,45,6.5,1.0,2.15,24.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,23.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,22.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,17,4,45,19.5,3.0,1.05,19.2,2.5,0.0,0.0
2018,7,17,5,0,39.0,6.0,1.1,19.4,5.0,0.0,0.0
2018,7,17,5,15,166.5,16.5,1.2,20.0,28.0,52.12,0.0
2018,7,17,5,30,294.0,27.0,1.3,20.6,51.0,126.48,72.88
2018,7,17,5,45,376.0,34.5,1.45,21.2,87.0,182.2,131.88
2018,7,17,6,0,458.0,42.0,1.6,21.8,123.0,245.53,187.12
2018,7,17,6,15,311.5,40.5,1.6,22.65,103.5,202.93,158.75
2018,7,17,6,30,165.0,39.0,1.6,23.5,84.0,136.99,107.76
2018,7,17,6,45,82.5,55.0,1.6,24.35,77.5,109.45,85.3
2018,7,17,7,0,0.0,71.0,1.6,25.2,71.0,62.78,45.87
2018,7,17,7,15,4.5,100.5,1.65,26.25,102.5,93.57,70.52
2018,7,17,7,30,9.0,130.0,1.7,27.3,134.0,125.13,95.12
2018,7,17,7,45,11.0,151.0,1.7,28.35,156.5,146.86,111.41
2018,7,17,8,0,13.0,172.0,1.7,29.4,179.0,168.72,127.46
2018,7,17,8,15,31.0,211.0,1.8,30.2,230.0,233.4,176.34
2018,7,17,8,30,49.0,250.0,1.9,31.0,281.0,290.07,217.85
2018,7,17,8,45,202.0,262.0,1.95,31.8,404.5,452.97,339.09
2018,7,17,9,0,355.0,274.0,2.0,32.6,528.0,624.87,459.48
2018,7,17,9,15,625.0,184.0,2.05,33.35,662.5,811.54,586.62
2018,7,17,9,30,895.0,94.0,2.1,34.1,797.0,967.29,681.79
2018,7,17,9,45,891.0,103.0,2.15,34.9,828.5,985.73,688.75
2018,7,17,10,0,887.0,112.0,2.2,35.7,860.0,1000.2,694.64
2018,7,17,10,15,865.0,131.0,2.25,36.25,880.5,1003.13,694.28
2018,7,17,10,30,843.0,150.0,2.3,36.8,901.0,1013.37,698.6
2018,7,17,10,45,882.5,129.0,2.3,37.35,932.0,1017.4,698.64
2018,7,17,11,0,922.0,108.0,2.3,37.9,963.0,1029.65,703.8
2018,7,17,11,15,855.0,152.5,2.35,38.2,955.0,997.46,683.39
2018,7,17,11,30,788.0,197.0,2.4,38.5,947.0,974.5,668.99
2018,7,17,11,45,858.5,153.0,2.4,38.85,975.5,972.01,666.46
2018,7,17,12,0,929.0,109.0,2.4,39.2,1004.0,977.7,668.84
2018,7,17,12,15,926.0,110.5,2.5,39.3,1002.0,952.71,654.11
2018,7,17,12,30,923.0,112.0,2.6,39.4,1000.0,924.59,637.62
2018,7,17,12,45,910.5,119.0,2.65,39.55,988.5,890.33,616.69
2018,7,17,13,0,898.0,126.0,2.7,39.7,977.0,853.69,594.16
2018,7,17,13,15,901.5,121.0,2.75,39.65,963.0,817.01,571.93
2018,7,17,13,30,905.0,116.0,2.8,39.6,949.0,777.43,547.58
2018,7,17,13,45,900.0,114.5,2.9,39.55,925.5,732.11,518.55
2018,7,17,14,0,895.0,113.0,3.0,39.5,902.0,684.82,486.52
2018,7,17,14,15,888.5,111.0,3.05,39.3,872.5,634.45,451.54
2018,7,17,14,30,882.0,109.0,3.1,39.1,843.0,582.66,414.47
2018,7,17,14,45,873.0,107.5,3.2,38.85,807.5,528.86,374.92
2018,7,17,15,0,864.0,106.0,3.3,38.6,772.0,474.35,333.46
2018,7,17,15,15,852.5,103.5,3.3,38.6,731.0,417.61,288.6
2018,7,17,15,30,841.0,101.0,3.3,38.6,690.0,360.94,242.68
2018,7,17,15,45,826.0,98.0,3.4,37.85,645.0,297.32,191.87
2018,7,17,16,0,811.0,95.0,3.5,37.1,600.0,240.03,145.65
2018,7,17,16,15,760.5,99.5,3.55,36.5,542.5,184.56,104.28
2018,7,17,16,30,710.0,104.0,3.6,35.9,485.0,128.79,68.32
2018,7,17,16,45,699.0,95.0,3.6,35.35,439.0,75.67,44.29
2018,7,17,17,0,688.0,86.0,3.6,34.8,393.0,57.59,41.75
2018,7,17,17,15,666.0,79.0,3.55,33.9,345.5,54.47,39.5
2018,7,17,17,30,644.0,72.0,3.5,33.0,298.0,51.09,36.96
2018,7,17,17,45,588.5,66.5,3.45,32.15,247.0,48.46,34.94
2018,7,17,18,0,533.0,61.0,3.4,31.3,196.0,45.77,32.75
2018,7,17,18,15,467.5,52.5,3.25,30.25,151.5,40.43,28.2
2018,7,17,18,30,402.0,44.0,3.1,29.2,107.0,34.89,23.26
2018,7,17,18,45,289.0,33.0,2.9,28.15,70.0,26.74,15.63
2018,7,17,19,0,176.0,22.0,2.7,27.1,33.0,17.37,0.0
2018,7,17,19,15,88.0,11.0,2.6,26.5,16.5,10.01,0.0
2018,7,17,19,30,0.0,0.0,2.5,25.9,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,25.25,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,24.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,23.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,23.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,22.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,22.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.5,1.3,20.35,1.5,0.0,0.0
2018,7,18,5,0,14.0,3.0,1.4,20.4,3.0,0.0,0.0
2018,7,18,5,15,67.0,13.0,1.5,20.8,18.0,26.73,0.0
2018,7,18,5,30,120.0,23.0,1.6,21.2,33.0,70.66,38.25
2018,7,18,5,45,156.0,32.0,1.7,21.65,54.0,101.08,72.21
2018,7,18,6,0,192.0,41.0,1.8,22.1,75.0,134.32,101.85
2018,7,18,6,15,134.5,57.0,1.7,22.8,84.5,128.58,99.65
2018,7,18,6,30,77.0,73.0,1.6,23.5,94.0,116.5,90.63
2018,7,18,6,45,53.0,91.0,1.5,24.25,107.0,117.97,91.76
2018,7,18,7,0,29.0,109.0,1.4,25.0,120.0,123.9,95.87
2018,7,18,7,15,41.0,137.0,1.4,26.0,155.0,161.97,125.78
2018,7,18,7,30,53.0,165.0,1.4,27.0,190.0,201.05,155.63
2018,7,18,7,45,63.0,191.0,1.4,28.0,223.5,237.27,182.47
2018,7,18,8,0,73.0,217.0,1.4,29.0,257.0,274.03,209.05
2018,7,18,8,15,174.5,237.0,1.5,29.9,345.0,393.74,298.68
2018,7,18,8,30,276.0,257.0,1.6,30.8,433.0,521.64,389.83
2018,7,18,8,45,555.0,179.5,1.7,31.7,566.0,715.16,526.51
2018,7,18,9,0,834.0,102.0,1.8,32.6,699.0,885.48,634.8
2018,7,18,9,15,769.5,139.5,1.8,33.5,714.5,893.49,634.45
2018,7,18,9,30,705.0,177.0,1.8,34.4,730.0,891.89,629.76
2018,7,18,9,45,607.5,235.0,1.85,35.35,726.5,867.38,610.46
2018,7,18,10,0,510.0,293.0,1.9,36.3,723.0,831.88,582.66
2018,7,18,10,15,491.5,316.0,2.05,36.75,741.5,838.68,585.85
2018,7,18,10,30,473.0,339.0,2.2,37.2,760.0,842.44,586.75
2018,7,18,10,45,513.0,330.5,2.4,37.7,797.0,870.24,604.81
2018,7,18,11,0,553.0,322.0,2.6,38.2,834.0,895.44,620.91
2018,7,18,11,15,527.5,345.5,2.75,38.4,840.0,884.83,613.18
2018,7,18,11,30,502.0,369.0,2.9,38.6,846.0,871.49,604.01
2018,7,18,11,45,641.5,282.5,3.05,38.75,897.0,908.85,631.98
2018,7,18,12,0,781.0,196.0,3.2,38.9,948.0,932.22,648.32
2018,7,18,12,15,842.5,155.5,3.2,38.95,966.0,918.22,639.19
2018,7,18,12,30,904.0,115.0,3.2,39.0,984.0,911.27,634.86
2018,7,18,12,45,905.0,113.0,3.2,39.05,976.5,880.93,615.77
2018,7,18,13,0,906.0,111.0,3.2,39.1,969.0,847.6,594.88
2018,7,18,13,15,902.5,111.0,3.15,39.1,953.5,809.64,570.79
2018,7,18,13,30,899.0,111.0,3.1,39.1,938.0,769.23,544.98
2018,7,18,13,45,894.0,110.0,3.05,39.1,915.0,724.61,515.46
2018,7,18,14,0,889.0,109.0,3.0,39.1,892.0,678.02,482.98
2018,7,18,14,15,882.0,107.5,3.0,39.0,862.5,628.04,447.79
2018,7,18,14,30,875.0,106.0,3.0,38.9,833.0,576.71,410.64
2018,7,18,14,45,849.0,113.0,3.0,38.75,793.5,521.72,369.83
2018,7,18,15,0,823.0,120.0,3.0,38.6,754.0,464.41,326.34
2018,7,18,15,15,788.5,126.5,3.0,38.6,707.5,407.38,281.86
2018,7,18,15,30,754.0,133.0,3.0,38.6,661.0,353.08,238.59
2018,7,18,15,45,739.5,126.5,3.1,37.95,615.5,296.85,193.77
2018,7,18,16,0,725.0,120.0,3.2,37.3,570.0,236.31,145.81
2018,7,18,16,15,686.5,119.5,3.35,36.6,518.0,183.01,106.03
2018,7,18,16,30,648.0,119.0,3.5,35.9,466.0,134.12,74.63
2018,7,18,16,45,637.5,108.0,3.6,35.25,421.0,83.07,50.95
2018,7,18,17,0,627.0,97.0,3.7,34.6,376.0,64.96,47.82
2018,7,18,17,15,599.0,89.0,3.75,33.45,328.0,61.4,45.29
2018,7,18,17,30,571.0,81.0,3.8,32.3,280.0,57.56,42.45
2018,7,18,17,45,528.0,72.0,3.85,31.2,232.5,52.56,38.52
2018,7,18,18,0,485.0,63.0,3.9,30.1,185.0,47.27,34.18
2018,7,18,18,15,430.5,54.0,3.7,29.05,144.0,41.66,29.37
2018,7,18,18,30,376.0,45.0,3.5,28.0,103.0,35.79,24.12
2018,7,18,18,45,267.5,33.5,3.3,26.9,67.0,27.23,16.05
2018,7,18,19,0,159.0,22.0,3.1,25.8,31.0,17.37,0.0
2018,7,18,19,15,79.5,11.0,2.85,25.35,15.5,10.01,0.0
2018,7,18,19,30,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.3,24.45,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,23.95,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.35,23.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,23.05,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,21.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,21.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,21.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,21.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,21.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,19,4,45,2.5,1.0,2.85,21.05,1.0,0.0,0.0
2018,7,19,5,0,5.0,2.0,2.8,21.0,2.0,0.0,0.0
2018,7,19,5,15,53.0,15.5,2.6,21.4,19.5,25.86,0.0
2018,7,19,5,30,101.0,29.0,2.4,21.8,37.0,67.58,35.19
2018,7,19,5,45,172.0,46.5,2.25,22.15,71.5,118.5,85.28
2018,7,19,6,0,243.0,64.0,2.1,22.5,106.0,182.61,139.44
2018,7,19,6,15,167.0,66.5,2.0,23.2,100.0,154.97,120.56
2018,7,19,6,30,91.0,69.0,1.9,23.9,94.0,119.14,92.73
2018,7,19,6,45,49.0,92.0,1.75,24.6,106.0,116.93,90.77
2018,7,19,7,0,7.0,115.0,1.6,25.3,118.0,110.66,84.71
2018,7,19,7,15,100.0,146.0,1.5,26.15,192.0,221.39,173.69
2018,7,19,7,30,193.0,177.0,1.4,27.0,266.0,324.67,253.23
2018,7,19,7,45,245.5,197.0,1.3,27.85,324.0,405.64,312.17
2018,7,19,8,0,298.0,217.0,1.2,28.7,382.0,478.0,362.79
2018,7,19,8,15,362.0,224.0,1.15,29.65,442.0,548.27,410.61
2018,7,19,8,30,426.0,231.0,1.1,30.6,502.0,637.21,469.0
2018,7,19,8,45,510.0,219.0,1.1,31.5,566.5,711.43,516.71
2018,7,19,9,0,594.0,207.0,1.1,32.4,631.0,794.45,568.42
2018,7,19,9,15,652.5,193.0,1.15,33.25,683.0,847.91,599.66
2018,7,19,9,30,711.0,179.0,1.2,34.1,735.0,900.38,629.13
2018,7,19,9,45,733.5,175.0,1.25,34.95,771.0,927.42,642.5
2018,7,19,10,0,756.0,171.0,1.3,35.8,807.0,945.37,650.54
2018,7,19,10,15,764.5,173.5,1.4,36.35,835.0,960.23,658.33
2018,7,19,10,30,773.0,176.0,1.5,36.9,863.0,971.84,664.23
2018,7,19,10,45,779.5,176.5,1.6,37.5,884.0,976.1,665.65
2018,7,19,11,0,786.0,177.0,1.7,38.1,905.0,976.97,665.17
2018,7,19,11,15,791.0,177.0,1.8,38.35,919.0,972.44,662.49
2018,7,19,11,30,796.0,177.0,1.9,38.6,933.0,964.49,657.86
2018,7,19,11,45,800.0,176.0,2.05,38.85,940.5,951.24,650.58
2018,7,19,12,0,804.0,175.0,2.2,39.1,948.0,934.71,641.27
2018,7,19,12,15,805.5,174.0,2.3,39.1,948.0,912.71,628.76
2018,7,19,12,30,807.0,173.0,2.4,39.1,948.0,887.73,614.35
2018,7,19,12,45,806.5,171.5,2.55,39.15,940.0,857.74,596.9
2018,7,19,13,0,806.0,170.0,2.7,39.2,932.0,825.14,577.58
2018,7,19,13,15,803.5,168.0,2.8,39.1,917.0,788.05,555.17
2018,7,19,13,30,801.0,166.0,2.9,39.0,902.0,748.77,530.09
2018,7,19,13,45,796.5,163.0,3.0,38.95,879.5,705.2,501.21
2018,7,19,14,0,792.0,160.0,3.1,38.9,857.0,659.96,470.44
2018,7,19,14,15,785.0,157.0,3.15,38.65,828.5,611.73,436.96
2018,7,19,14,30,778.0,154.0,3.2,38.4,800.0,562.46,401.74
2018,7,19,14,45,764.0,152.5,3.3,38.15,764.0,510.12,363.34
2018,7,19,15,0,750.0,151.0,3.4,37.9,728.0,457.91,323.81
2018,7,19,15,15,707.5,159.0,3.4,37.9,680.0,398.46,277.9
2018,7,19,15,30,665.0,167.0,3.4,37.9,632.0,346.07,236.48
2018,7,19,15,45,602.5,175.5,3.5,37.1,575.5,292.84,195.75
2018,7,19,16,0,540.0,184.0,3.6,36.3,519.0,246.54,160.91
2018,7,19,16,15,527.0,171.5,3.6,35.65,476.5,198.57,124.7
2018,7,19,16,30,514.0,159.0,3.6,35.0,434.0,152.21,93.59
2018,7,19,16,45,512.0,142.5,3.6,34.4,393.0,105.23,70.06
2018,7,19,17,0,510.0,126.0,3.6,33.8,352.0,85.78,65.01
2018,7,19,17,15,465.5,116.0,3.55,32.9,302.0,80.6,61.22
2018,7,19,17,30,421.0,106.0,3.5,32.0,252.0,75.14,57.08
2018,7,19,17,45,390.5,91.5,3.4,31.15,209.5,66.23,49.92
2018,7,19,18,0,360.0,77.0,3.3,30.3,167.0,56.88,42.18
2018,7,19,18,15,303.0,63.0,3.1,29.35,127.0,47.36,34.08
2018,7,19,18,30,246.0,49.0,2.9,28.4,87.0,37.47,25.44
2018,7,19,18,45,168.5,35.0,2.75,27.5,56.5,27.16,15.86
2018,7,19,19,0,91.0,21.0,2.6,26.6,26.0,17.12,0.0
2018,7,19,19,15,45.5,10.5,2.45,26.15,13.0,9.55,0.0
2018,7,19,19,30,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.15,25.2,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,24.05,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,23.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,21.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,20.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,7,20,4,45,2.5,0.5,1.65,20.85,0.5,0.0,0.0
2018,7,20,5,0,5.0,1.0,1.8,21.0,1.0,0.0,0.0
2018,7,20,5,15,49.5,12.0,1.85,21.6,15.5,21.88,0.0
2018,7,20,5,30,94.0,23.0,1.9,22.2,30.0,57.04,27.3
2018,7,20,5,45,152.5,37.5,2.0,22.75,59.0,107.5,76.64
2018,7,20,6,0,211.0,52.0,2.1,23.3,88.0,155.93,118.19
2018,7,20,6,15,149.0,68.0,2.2,24.2,97.5,148.84,115.26
2018,7,20,6,30,87.0,84.0,2.3,25.1,107.0,134.58,104.68
2018,7,20,6,45,62.5,110.0,2.35,26.05,128.5,144.87,112.84
2018,7,20,7,0,38.0,136.0,2.4,27.0,150.0,159.94,124.02
2018,7,20,7,15,64.5,162.0,2.35,27.9,190.0,205.92,159.94
2018,7,20,7,30,91.0,188.0,2.3,28.8,230.0,254.09,196.63
2018,7,20,7,45,212.5,197.5,2.3,29.7,310.5,368.93,284.78
2018,7,20,8,0,334.0,207.0,2.3,30.6,391.0,495.42,377.55
2018,7,20,8,15,472.5,185.0,2.25,31.55,471.0,612.02,459.86
2018,7,20,8,30,611.0,163.0,2.2,32.5,551.0,729.7,539.36
2018,7,20,8,45,613.5,175.0,2.1,33.45,588.5,763.2,556.73
2018,7,20,9,0,616.0,187.0,2.0,34.4,626.0,794.29,572.67
2018,7,20,9,15,662.0,177.0,1.95,35.1,673.0,840.22,598.78
2018,7,20,9,30,708.0,167.0,1.9,35.8,720.0,884.93,623.37
2018,7,20,9,45,726.0,165.5,1.85,36.5,754.5,903.98,631.43
2018,7,20,10,0,744.0,164.0,1.8,37.2,789.0,926.98,642.1
2018,7,20,10,15,778.0,152.5,1.8,37.65,825.5,952.55,655.4
2018,7,20,10,30,812.0,141.0,1.8,38.1,862.0,975.06,666.75
2018,7,20,10,45,818.5,141.5,1.8,38.55,883.5,968.16,660.42
2018,7,20,11,0,825.0,142.0,1.8,39.0,905.0,969.33,659.39
2018,7,20,11,15,829.5,142.0,1.85,39.2,919.0,964.61,656.11
2018,7,20,11,30,834.0,142.0,1.9,39.4,933.0,956.5,650.94
2018,7,20,11,45,837.0,141.5,1.95,39.65,940.5,943.12,642.55
2018,7,20,12,0,840.0,141.0,2.0,39.9,948.0,926.51,632.31
2018,7,20,12,15,842.5,139.5,2.1,39.95,948.0,905.39,620.35
2018,7,20,12,30,845.0,138.0,2.2,40.0,948.0,881.25,606.47
2018,7,20,12,45,847.0,135.0,2.3,40.0,941.0,852.41,589.69
2018,7,20,13,0,849.0,132.0,2.4,40.0,934.0,820.74,570.97
2018,7,20,13,15,845.5,131.5,2.55,39.85,919.0,784.17,549.57
2018,7,20,13,30,842.0,131.0,2.7,39.7,904.0,745.33,526.31
2018,7,20,13,45,837.5,128.5,2.8,39.55,881.5,701.98,498.09
2018,7,20,14,0,833.0,126.0,2.9,39.4,859.0,656.79,467.57
2018,7,20,14,15,825.5,124.5,3.05,39.1,830.0,608.96,434.72
2018,7,20,14,30,818.0,123.0,3.2,38.8,801.0,559.94,399.88
2018,7,20,14,45,808.5,120.5,3.3,38.5,766.5,508.16,361.74
2018,7,20,15,0,799.0,118.0,3.4,38.2,732.0,452.63,319.69
2018,7,20,15,15,786.5,115.5,3.4,38.2,692.5,398.02,276.45
2018,7,20,15,30,774.0,113.0,3.4,38.2,653.0,343.78,232.46
2018,7,20,15,45,758.0,110.0,3.6,37.2,609.5,288.79,188.37
2018,7,20,16,0,742.0,107.0,3.8,36.2,566.0,235.07,145.2
2018,7,20,16,15,721.5,102.5,3.85,35.55,519.0,181.01,103.7
2018,7,20,16,30,701.0,98.0,3.9,34.9,472.0,123.5,65.0
2018,7,20,16,45,673.5,93.5,3.9,34.25,423.0,73.53,43.58
2018,7,20,17,0,646.0,89.0,3.9,33.6,374.0,59.54,43.59
2018,7,20,17,15,609.0,83.5,3.85,32.8,325.0,57.52,42.23
2018,7,20,17,30,572.0,78.0,3.8,32.0,276.0,55.38,40.7
2018,7,20,17,45,521.5,71.0,3.75,31.25,228.5,51.86,37.93
2018,7,20,18,0,471.0,64.0,3.7,30.5,181.0,48.19,34.88
2018,7,20,18,15,399.5,54.5,3.6,29.75,138.0,42.13,29.64
2018,7,20,18,30,328.0,45.0,3.5,29.0,95.0,35.82,23.98
2018,7,20,18,45,225.5,32.5,3.4,28.3,61.0,25.33,14.25
2018,7,20,19,0,123.0,20.0,3.3,27.6,27.0,15.76,0.0
2018,7,20,19,15,61.5,10.0,3.2,27.15,13.5,9.1,0.0
2018,7,20,19,30,0.0,0.0,3.1,26.7,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,26.25,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,25.55,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,25.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,24.6,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,24.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.45,23.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,23.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,23.2,0.0,0.0,0.0
