Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,23,45,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,21.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,20.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,1.4,20.35,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.4,20.4,2.0,0.0,0.0
2018,7,21,5,15,75.5,14.0,1.45,20.9,19.0,29.44,0.0
2018,7,21,5,30,143.0,26.0,1.5,21.4,36.0,80.35,38.35
2018,7,21,5,45,227.5,38.0,1.55,21.95,69.5,133.71,95.68
2018,7,21,6,0,312.0,50.0,1.6,22.5,103.0,193.59,147.04
2018,7,21,6,15,209.0,47.0,1.65,23.25,87.5,159.64,124.07
2018,7,21,6,30,106.0,44.0,1.7,24.0,72.0,105.15,81.46
2018,7,21,6,45,73.5,87.5,1.7,24.75,109.0,133.93,104.78
2018,7,21,7,0,41.0,131.0,1.7,25.5,146.0,156.23,121.74
2018,7,21,7,15,110.5,157.5,1.65,26.35,206.5,241.92,189.66
2018,7,21,7,30,180.0,184.0,1.6,27.2,267.0,324.02,252.49
2018,7,21,7,45,303.5,182.5,1.55,28.1,341.5,433.13,334.3
2018,7,21,8,0,427.0,181.0,1.5,29.0,416.0,554.81,421.2
2018,7,21,8,15,563.5,153.5,1.5,29.8,493.0,659.92,493.95
2018,7,21,8,30,700.0,126.0,1.5,30.6,570.0,765.24,561.98
2018,7,21,8,45,723.0,127.0,1.5,31.4,614.5,803.32,582.68
2018,7,21,9,0,746.0,128.0,1.5,32.2,659.0,844.18,605.4
2018,7,21,9,15,683.0,166.5,1.55,32.9,674.0,848.99,605.52
2018,7,21,9,30,620.0,205.0,1.6,33.6,689.0,842.13,598.68
2018,7,21,9,45,701.5,175.0,1.65,34.3,745.5,897.52,631.47
2018,7,21,10,0,783.0,145.0,1.7,35.0,802.0,946.06,658.75
2018,7,21,10,15,791.5,146.5,1.85,35.4,830.0,960.28,666.73
2018,7,21,10,30,800.0,148.0,2.0,35.8,858.0,971.22,673.06
2018,7,21,10,45,807.0,148.5,2.15,36.25,879.5,976.22,675.67
2018,7,21,11,0,814.0,149.0,2.3,36.7,901.0,977.76,676.23
2018,7,21,11,15,818.5,149.0,2.5,36.85,915.0,961.16,666.96
2018,7,21,11,30,823.0,149.0,2.7,37.0,929.0,953.09,663.01
2018,7,21,11,45,826.5,148.5,2.85,37.15,936.5,940.27,655.59
2018,7,21,12,0,830.0,148.0,3.0,37.3,944.0,924.23,646.15
2018,7,21,12,15,835.0,144.0,3.15,37.2,944.5,903.29,634.25
2018,7,21,12,30,840.0,140.0,3.3,37.1,945.0,879.27,620.31
2018,7,21,12,45,845.0,135.0,3.45,37.05,939.0,851.34,603.59
2018,7,21,13,0,850.0,130.0,3.6,37.0,933.0,820.41,584.76
2018,7,21,13,15,847.5,129.0,3.65,36.8,918.0,784.14,562.13
2018,7,21,13,30,845.0,128.0,3.7,36.6,903.0,745.51,537.72
2018,7,21,13,45,835.5,129.5,3.75,36.4,880.0,701.88,508.28
2018,7,21,14,0,826.0,131.0,3.8,36.2,857.0,656.79,476.73
2018,7,21,14,15,780.5,152.0,3.85,35.9,819.5,605.57,439.83
2018,7,21,14,30,735.0,173.0,3.9,35.6,782.0,553.48,401.6
2018,7,21,14,45,747.5,157.0,3.95,35.3,753.0,506.21,366.21
2018,7,21,15,0,760.0,141.0,4.0,35.0,724.0,454.56,326.3
2018,7,21,15,15,755.5,133.0,4.0,35.0,686.0,400.48,282.89
2018,7,21,15,30,751.0,125.0,4.0,35.0,648.0,345.99,238.1
2018,7,21,15,45,745.5,116.5,4.0,34.2,606.5,290.64,192.66
2018,7,21,16,0,740.0,108.0,4.0,33.4,565.0,235.4,147.29
2018,7,21,16,15,709.0,107.5,4.0,32.85,516.0,177.41,102.67
2018,7,21,16,30,678.0,107.0,4.0,32.3,467.0,127.74,69.93
2018,7,21,16,45,663.0,98.5,3.95,31.8,421.0,76.51,46.72
2018,7,21,17,0,648.0,90.0,3.9,31.3,375.0,60.33,44.71
2018,7,21,17,15,619.0,83.0,3.85,30.55,327.0,57.3,42.47
2018,7,21,17,30,590.0,76.0,3.8,29.8,279.0,54.03,39.97
2018,7,21,17,45,540.0,69.0,3.7,29.0,231.0,50.43,37.11
2018,7,21,18,0,490.0,62.0,3.6,28.2,183.0,46.68,33.96
2018,7,21,18,15,417.0,53.5,3.5,27.45,139.5,41.4,29.34
2018,7,21,18,30,344.0,45.0,3.4,26.7,96.0,35.96,24.33
2018,7,21,18,45,240.5,33.0,3.25,25.95,62.0,25.77,14.67
2018,7,21,19,0,137.0,21.0,3.1,25.2,28.0,16.6,0.0
2018,7,21,19,15,68.5,10.5,3.0,24.75,14.0,9.55,0.0
2018,7,21,19,30,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.75,23.8,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,22.45,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.2,22.05,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,21.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,20.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,20.15,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,19.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,19.6,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,1.35,19.65,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,1.3,19.7,2.0,0.0,0.0
2018,7,22,5,15,75.5,13.0,1.3,20.1,18.0,28.51,0.0
2018,7,22,5,30,142.0,24.0,1.3,20.5,34.0,77.19,34.2
2018,7,22,5,45,217.5,35.0,1.25,20.9,64.5,126.66,90.47
2018,7,22,6,0,293.0,46.0,1.2,21.3,95.0,181.25,137.89
2018,7,22,6,15,194.5,49.5,1.2,21.9,86.5,156.43,121.96
2018,7,22,6,30,96.0,53.0,1.2,22.5,78.0,110.84,86.41
2018,7,22,6,45,48.0,74.0,1.2,23.1,86.5,97.24,75.26
2018,7,22,7,0,0.0,95.0,1.2,23.7,95.0,86.28,65.37
2018,7,22,7,15,6.0,125.5,1.2,24.4,128.0,119.78,92.15
2018,7,22,7,30,12.0,156.0,1.2,25.1,161.0,153.95,118.8
2018,7,22,7,45,42.5,186.5,1.25,25.8,209.0,217.73,168.57
2018,7,22,8,0,73.0,217.0,1.3,26.5,257.0,274.91,211.87
2018,7,22,8,15,153.0,244.0,1.3,27.3,337.5,384.95,294.27
2018,7,22,8,30,233.0,271.0,1.3,28.1,418.0,486.8,367.16
2018,7,22,8,45,483.0,203.5,1.35,28.95,537.0,671.88,499.26
2018,7,22,9,0,733.0,136.0,1.4,29.8,656.0,841.5,609.9
2018,7,22,9,15,775.5,125.0,1.4,30.65,703.5,885.46,632.75
2018,7,22,9,30,818.0,114.0,1.4,31.5,751.0,918.24,649.45
2018,7,22,9,45,828.0,115.0,1.4,32.35,784.5,940.33,659.39
2018,7,22,10,0,838.0,116.0,1.4,33.2,818.0,959.34,667.48
2018,7,22,10,15,845.5,117.0,1.5,33.75,846.0,972.63,674.34
2018,7,22,10,30,853.0,118.0,1.6,34.3,874.0,982.53,679.23
2018,7,22,10,45,859.0,118.5,1.65,34.9,895.5,986.93,680.08
2018,7,22,11,0,865.0,119.0,1.7,35.5,917.0,987.78,678.93
2018,7,22,11,15,869.0,119.0,1.8,35.9,931.5,982.58,675.44
2018,7,22,11,30,873.0,119.0,1.9,36.3,946.0,973.84,669.9
2018,7,22,11,45,875.0,119.0,2.0,36.65,953.0,959.68,661.24
2018,7,22,12,0,877.0,119.0,2.1,37.0,960.0,942.14,650.57
2018,7,22,12,15,878.5,118.0,2.25,37.1,959.5,919.93,638.12
2018,7,22,12,30,880.0,117.0,2.4,37.2,959.0,894.58,623.57
2018,7,22,12,45,880.0,115.5,2.5,37.25,951.5,864.43,605.59
2018,7,22,13,0,880.0,114.0,2.6,37.3,944.0,831.43,585.62
2018,7,22,13,15,877.0,113.0,2.7,37.2,928.5,793.75,562.78
2018,7,22,13,30,874.0,112.0,2.8,37.1,913.0,753.67,538.06
2018,7,22,13,45,869.5,111.0,2.9,37.0,891.0,710.28,509.99
2018,7,22,14,0,865.0,110.0,3.0,36.9,869.0,664.94,478.84
2018,7,22,14,15,858.5,108.0,3.1,36.65,840.0,615.78,444.41
2018,7,22,14,30,852.0,106.0,3.2,36.4,811.0,565.27,407.88
2018,7,22,14,45,832.0,110.0,3.3,36.1,773.5,511.82,368.04
2018,7,22,15,0,812.0,114.0,3.4,35.8,736.0,458.75,327.18
2018,7,22,15,15,805.0,109.0,3.4,35.8,697.5,400.09,280.52
2018,7,22,15,30,798.0,104.0,3.4,35.8,659.0,344.5,234.87
2018,7,22,15,45,789.5,98.5,3.6,34.95,616.5,288.1,188.74
2018,7,22,16,0,781.0,93.0,3.8,34.1,574.0,232.08,142.8
2018,7,22,16,15,745.5,94.5,3.85,33.5,523.0,178.07,101.4
2018,7,22,16,30,710.0,96.0,3.9,32.9,472.0,128.08,68.93
2018,7,22,16,45,693.0,88.5,4.0,32.25,425.0,70.1,41.43
2018,7,22,17,0,676.0,81.0,4.1,31.6,378.0,54.31,39.67
2018,7,22,17,15,644.5,75.5,4.1,30.75,329.0,52.08,38.08
2018,7,22,17,30,613.0,70.0,4.1,29.9,280.0,49.69,36.31
2018,7,22,17,45,543.0,66.0,4.1,29.05,229.0,48.14,35.16
2018,7,22,18,0,473.0,62.0,4.1,28.2,178.0,46.69,33.96
2018,7,22,18,15,395.5,52.5,4.0,27.4,134.0,40.54,28.6
2018,7,22,18,30,318.0,43.0,3.9,26.6,90.0,34.16,22.82
2018,7,22,18,45,239.0,31.5,3.75,25.8,59.0,24.61,13.64
2018,7,22,19,0,160.0,20.0,3.6,25.0,28.0,15.83,0.0
2018,7,22,19,15,80.0,10.0,3.5,24.55,14.0,9.1,0.0
2018,7,22,19,30,0.0,0.0,3.4,24.1,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,23.6,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,23.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,22.8,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,22.25,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,21.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,21.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,21.6,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,21.4,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,21.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,21.05,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,20.8,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,20.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,20.35,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,19.1,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,19.1,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.6,19.25,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.6,19.3,2.0,0.0,0.0
2018,7,23,5,15,130.0,13.0,1.6,19.85,21.5,40.52,0.0
2018,7,23,5,30,244.0,24.0,1.6,20.4,41.0,106.21,44.1
2018,7,23,5,45,347.5,33.0,1.65,20.95,78.5,170.88,121.98
2018,7,23,6,0,451.0,42.0,1.7,21.5,116.0,242.78,184.46
2018,7,23,6,15,501.5,50.0,1.75,22.4,159.5,300.95,234.9
2018,7,23,6,30,552.0,58.0,1.8,23.3,203.0,363.93,287.36
2018,7,23,6,45,483.5,78.5,1.85,24.25,226.0,379.09,300.44
2018,7,23,7,0,415.0,99.0,1.9,25.2,249.0,379.95,300.98
2018,7,23,7,15,472.5,105.5,1.95,26.1,301.0,445.27,350.7
2018,7,23,7,30,530.0,112.0,2.0,27.0,353.0,522.15,406.76
2018,7,23,7,45,598.5,111.5,2.05,27.95,414.0,596.18,459.1
2018,7,23,8,0,667.0,111.0,2.1,28.9,475.0,673.69,511.23
2018,7,23,8,15,744.0,98.5,2.15,29.85,539.5,744.14,556.08
2018,7,23,8,30,821.0,86.0,2.2,30.8,604.0,812.97,598.5
2018,7,23,8,45,834.0,88.5,2.2,31.75,647.5,851.43,619.38
2018,7,23,9,0,847.0,91.0,2.2,32.7,691.0,887.57,638.59
2018,7,23,9,15,858.5,92.5,2.2,33.55,730.5,918.61,654.47
2018,7,23,9,30,870.0,94.0,2.2,34.4,770.0,946.81,668.38
2018,7,23,9,45,879.0,95.0,2.2,35.2,804.5,968.99,678.53
2018,7,23,10,0,888.0,96.0,2.2,36.0,839.0,987.88,686.64
2018,7,23,10,15,893.5,97.0,2.2,36.45,866.5,999.86,691.55
2018,7,23,10,30,899.0,98.0,2.2,36.9,894.0,1008.24,694.4
2018,7,23,10,45,903.0,99.5,2.2,37.35,915.5,1011.97,694.56
2018,7,23,11,0,907.0,101.0,2.2,37.8,937.0,1011.96,692.62
2018,7,23,11,15,910.0,101.0,2.3,38.0,951.0,1005.7,688.83
2018,7,23,11,30,913.0,101.0,2.4,38.2,965.0,995.76,682.91
2018,7,23,11,45,914.5,101.0,2.45,38.45,971.5,980.74,673.37
2018,7,23,12,0,916.0,101.0,2.5,38.7,978.0,962.2,661.77
2018,7,23,12,15,911.0,104.5,2.65,38.75,976.0,937.61,647.86
2018,7,23,12,30,906.0,108.0,2.8,38.8,974.0,909.94,631.89
2018,7,23,12,45,898.0,111.5,2.95,38.85,964.0,876.79,612.29
2018,7,23,13,0,890.0,115.0,3.1,38.9,954.0,841.09,590.82
2018,7,23,13,15,741.0,210.5,3.25,38.75,901.0,782.16,553.12
2018,7,23,13,30,592.0,306.0,3.4,38.6,848.0,718.83,508.85
2018,7,23,13,45,570.0,309.0,3.5,38.5,820.0,676.08,480.35
2018,7,23,14,0,548.0,312.0,3.6,38.4,792.0,631.89,450.22
2018,7,23,14,15,568.5,288.0,3.7,37.9,771.0,591.87,423.62
2018,7,23,14,30,589.0,264.0,3.8,37.4,750.0,548.47,393.65
2018,7,23,14,45,551.0,263.0,3.9,36.95,702.0,492.68,353.6
2018,7,23,15,0,513.0,262.0,4.0,36.5,654.0,439.36,314.47
2018,7,23,15,15,472.0,258.5,4.0,36.5,604.0,386.35,274.31
2018,7,23,15,30,431.0,255.0,4.0,36.5,554.0,337.42,236.84
2018,7,23,15,45,393.5,245.5,4.05,35.15,504.5,289.38,201.21
2018,7,23,16,0,356.0,236.0,4.1,33.8,455.0,251.16,173.07
2018,7,23,16,15,227.5,229.5,4.1,33.05,365.0,200.78,140.21
2018,7,23,16,30,99.0,223.0,4.1,32.3,275.0,179.94,131.16
2018,7,23,16,45,90.5,196.0,4.15,31.6,240.0,151.32,112.44
2018,7,23,17,0,82.0,169.0,4.2,30.9,205.0,130.78,102.81
2018,7,23,17,15,93.0,137.5,4.15,30.2,173.5,104.39,81.67
2018,7,23,17,30,104.0,106.0,4.1,29.5,142.0,83.23,64.47
2018,7,23,17,45,58.5,84.0,4.05,28.75,103.5,70.19,53.77
2018,7,23,18,0,13.0,62.0,4.0,28.0,65.0,53.92,40.08
2018,7,23,18,15,20.0,48.0,3.85,27.35,51.5,41.47,29.37
2018,7,23,18,30,27.0,34.0,3.7,26.7,38.0,29.85,19.2
2018,7,23,18,45,18.0,22.5,3.55,26.05,24.5,19.98,9.88
2018,7,23,19,0,9.0,11.0,3.4,25.4,11.0,9.87,0.0
2018,7,23,19,15,4.5,5.5,3.25,25.0,5.5,5.0,0.0
2018,7,23,19,30,0.0,0.0,3.1,24.6,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,22.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,22.1,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,21.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,21.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,21.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,20.9,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.85,20.6,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,24,4,45,6.5,1.0,1.4,20.2,1.0,0.0,0.0
2018,7,24,5,0,13.0,2.0,1.5,20.4,2.0,0.0,0.0
2018,7,24,5,15,118.0,13.0,1.6,20.9,20.5,37.84,0.0
2018,7,24,5,30,223.0,24.0,1.7,21.4,39.0,99.77,36.55
2018,7,24,5,45,327.5,34.0,1.8,21.9,76.5,165.2,117.18
2018,7,24,6,0,432.0,44.0,1.9,22.4,114.0,237.53,179.92
2018,7,24,6,15,290.5,48.5,1.95,23.2,103.0,198.84,154.98
2018,7,24,6,30,149.0,53.0,2.0,24.0,92.0,137.92,108.15
2018,7,24,6,45,75.5,75.5,2.05,24.8,95.5,121.88,95.11
2018,7,24,7,0,2.0,98.0,2.1,25.6,99.0,90.64,68.46
2018,7,24,7,15,26.5,137.0,2.3,26.7,149.0,153.38,118.69
2018,7,24,7,30,51.0,176.0,2.5,27.8,199.0,213.2,165.17
2018,7,24,7,45,124.0,198.5,2.65,28.9,263.5,305.03,236.09
2018,7,24,8,0,197.0,221.0,2.8,30.0,328.0,390.89,300.27
2018,7,24,8,15,358.5,207.0,2.9,30.8,424.0,528.2,402.35
2018,7,24,8,30,520.0,193.0,3.0,31.6,520.0,678.93,509.15
2018,7,24,8,45,560.0,194.5,3.15,32.4,570.0,731.45,542.93
2018,7,24,9,0,600.0,196.0,3.3,33.2,620.0,791.2,581.34
2018,7,24,9,15,738.0,145.0,3.4,33.95,697.0,873.17,633.31
2018,7,24,9,30,876.0,94.0,3.5,34.7,774.0,953.21,682.13
2018,7,24,9,45,879.5,98.0,3.6,35.4,807.0,973.44,691.9
2018,7,24,10,0,883.0,102.0,3.7,36.1,840.0,990.14,699.88
2018,7,24,10,15,889.5,103.0,3.8,36.65,868.0,1003.0,705.94
2018,7,24,10,30,896.0,104.0,3.9,37.2,896.0,1012.29,709.84
2018,7,24,10,45,900.5,105.0,4.0,37.75,917.5,1015.92,710.29
2018,7,24,11,0,905.0,106.0,4.1,38.3,939.0,1015.83,708.56
2018,7,24,11,15,908.0,106.0,4.2,38.55,953.0,1009.5,703.95
2018,7,24,11,30,911.0,106.0,4.3,38.8,967.0,999.5,697.17
2018,7,24,11,45,913.0,106.0,4.4,39.0,974.0,984.9,687.74
2018,7,24,12,0,915.0,106.0,4.5,39.2,981.0,966.77,676.17
2018,7,24,12,15,914.0,106.5,4.55,39.25,980.0,942.91,661.19
2018,7,24,12,30,913.0,107.0,4.6,39.3,979.0,915.85,644.19
2018,7,24,12,45,910.0,107.5,4.65,39.35,970.5,883.99,624.07
2018,7,24,13,0,907.0,108.0,4.7,39.4,962.0,849.29,602.05
2018,7,24,13,15,904.0,107.5,4.75,39.3,946.5,811.02,577.92
2018,7,24,13,30,901.0,107.0,4.8,39.2,931.0,770.23,551.91
2018,7,24,13,45,896.5,106.0,4.85,39.1,908.5,725.6,522.57
2018,7,24,14,0,892.0,105.0,4.9,39.0,886.0,678.93,489.91
2018,7,24,14,15,886.0,103.5,4.95,38.8,857.0,629.1,454.37
2018,7,24,14,30,880.0,102.0,5.0,38.6,828.0,577.8,416.7
2018,7,24,14,45,871.5,100.0,5.0,38.4,792.5,523.58,375.67
2018,7,24,15,0,863.0,98.0,5.0,38.2,757.0,468.62,332.82
2018,7,24,15,15,851.5,96.0,5.0,38.2,716.5,411.98,287.26
2018,7,24,15,30,840.0,94.0,5.0,38.2,676.0,355.4,240.68
2018,7,24,15,45,825.5,91.5,5.0,37.5,631.5,297.93,193.54
2018,7,24,16,0,811.0,89.0,5.0,36.8,587.0,234.85,142.48
2018,7,24,16,15,792.5,86.0,4.95,36.3,539.0,177.96,98.4
2018,7,24,16,30,774.0,83.0,4.9,35.8,491.0,123.03,62.14
2018,7,24,16,45,749.0,79.5,4.85,35.25,441.0,69.75,40.52
2018,7,24,17,0,724.0,76.0,4.8,34.7,391.0,56.44,40.87
2018,7,24,17,15,689.5,71.5,4.6,33.9,340.0,54.47,39.53
2018,7,24,17,30,655.0,67.0,4.4,33.1,289.0,47.83,34.25
2018,7,24,17,45,605.5,61.0,4.2,32.3,239.0,44.68,31.76
2018,7,24,18,0,556.0,55.0,4.0,31.5,189.0,41.42,29.05
2018,7,24,18,15,483.0,47.5,3.6,30.55,144.0,36.71,24.97
2018,7,24,18,30,410.0,40.0,3.2,29.6,99.0,31.87,20.56
2018,7,24,18,45,294.5,29.5,2.8,28.65,63.5,24.05,12.7
2018,7,24,19,0,179.0,19.0,2.4,27.7,28.0,15.91,0.0
2018,7,24,19,15,89.5,9.5,2.3,27.2,14.0,8.64,0.0
2018,7,24,19,30,0.0,0.0,2.2,26.7,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,26.15,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,25.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,25.3,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.65,24.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.35,20.6,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,20.8,2.0,0.0,0.0
2018,7,25,5,15,152.0,13.0,1.55,21.5,21.5,45.3,0.0
2018,7,25,5,30,284.0,23.0,1.7,22.2,41.0,115.34,36.36
2018,7,25,5,45,382.5,31.0,1.9,22.85,78.5,180.63,127.0
2018,7,25,6,0,481.0,39.0,2.1,23.5,116.0,251.32,189.25
2018,7,25,6,15,368.5,47.5,2.15,24.35,119.0,238.21,185.02
2018,7,25,6,30,256.0,56.0,2.2,25.2,122.0,205.97,162.32
2018,7,25,6,45,147.5,89.5,2.3,26.1,129.5,187.35,147.6
2018,7,25,7,0,39.0,123.0,2.4,27.0,137.0,146.67,113.51
2018,7,25,7,15,204.0,132.5,2.65,28.05,223.0,286.91,225.95
2018,7,25,7,30,369.0,142.0,2.9,29.1,309.0,436.34,340.58
2018,7,25,7,45,389.0,162.0,3.2,30.2,356.5,489.65,378.06
2018,7,25,8,0,409.0,182.0,3.5,31.3,404.0,543.22,415.12
2018,7,25,8,15,630.5,130.5,3.7,32.3,509.0,691.55,522.29
2018,7,25,8,30,852.0,79.0,3.9,33.3,614.0,832.45,615.6
2018,7,25,8,45,853.0,86.5,4.1,34.25,655.5,867.12,634.79
2018,7,25,9,0,854.0,94.0,4.3,35.2,697.0,898.55,652.27
2018,7,25,9,15,879.5,89.5,4.45,35.95,741.5,936.2,673.98
2018,7,25,9,30,905.0,85.0,4.6,36.7,786.0,971.61,693.96
2018,7,25,9,45,910.5,87.5,4.75,37.45,820.0,992.75,704.62
2018,7,25,10,0,916.0,90.0,4.9,38.2,854.0,1010.35,713.16
2018,7,25,10,15,921.0,92.0,4.95,38.55,882.5,1023.25,719.54
2018,7,25,10,30,926.0,94.0,5.0,38.9,911.0,1032.4,723.66
2018,7,25,10,45,873.0,131.0,5.05,39.25,916.5,1015.71,711.62
2018,7,25,11,0,820.0,168.0,5.1,39.6,922.0,1006.18,704.39
2018,7,25,11,15,872.5,137.0,5.15,39.75,950.5,1005.82,703.65
2018,7,25,11,30,925.0,106.0,5.2,39.9,979.0,1013.86,708.27
2018,7,25,11,45,929.5,104.5,5.25,40.05,987.0,999.95,699.07
2018,7,25,12,0,934.0,103.0,5.3,40.2,995.0,982.39,687.75
2018,7,25,12,15,933.5,103.0,5.3,40.2,994.0,958.08,672.32
2018,7,25,12,30,933.0,103.0,5.3,40.2,993.0,930.47,654.83
2018,7,25,12,45,930.5,103.5,5.35,40.15,984.5,898.43,634.88
2018,7,25,13,0,928.0,104.0,5.4,40.1,976.0,863.44,612.92
2018,7,25,13,15,924.5,103.5,5.4,39.9,960.0,823.97,588.0
2018,7,25,13,30,921.0,103.0,5.4,39.7,944.0,781.96,561.18
2018,7,25,13,45,916.0,103.0,5.4,39.5,921.5,736.96,531.68
2018,7,25,14,0,911.0,103.0,5.4,39.3,899.0,689.9,498.58
2018,7,25,14,15,897.0,105.5,5.4,39.0,867.0,637.67,461.18
2018,7,25,14,30,883.0,108.0,5.4,38.7,835.0,584.64,422.16
2018,7,25,14,45,828.5,127.0,5.4,38.4,785.5,522.28,375.4
2018,7,25,15,0,774.0,146.0,5.4,38.1,736.0,465.41,331.63
2018,7,25,15,15,791.5,128.5,5.4,38.1,703.0,410.93,287.78
2018,7,25,15,30,809.0,111.0,5.4,38.1,670.0,353.62,240.45
2018,7,25,15,45,778.5,111.5,5.35,37.15,620.0,295.17,193.34
2018,7,25,16,0,748.0,112.0,5.3,36.2,570.0,239.66,148.84
2018,7,25,16,15,721.5,107.0,5.15,35.55,518.5,178.07,101.73
2018,7,25,16,30,695.0,102.0,5.0,34.9,467.0,124.59,66.49
2018,7,25,16,45,684.0,92.0,4.9,34.25,420.5,71.22,42.87
2018,7,25,17,0,673.0,82.0,4.8,33.6,374.0,55.2,40.05
2018,7,25,17,15,613.5,80.5,4.45,32.8,320.0,55.73,40.77
2018,7,25,17,30,554.0,79.0,4.1,32.0,266.0,56.47,41.62
2018,7,25,17,45,486.5,72.5,3.8,31.2,216.0,53.34,39.16
2018,7,25,18,0,419.0,66.0,3.5,30.4,166.0,50.14,36.49
2018,7,25,18,15,360.0,55.0,3.25,29.55,126.0,41.75,29.27
2018,7,25,18,30,301.0,44.0,3.0,28.7,86.0,33.94,22.31
2018,7,25,18,45,211.5,30.5,2.7,27.9,54.5,23.85,12.4
2018,7,25,19,0,122.0,17.0,2.4,27.1,23.0,13.44,0.0
2018,7,25,19,15,61.0,8.5,2.35,26.6,11.5,7.73,0.0
2018,7,25,19,30,0.0,0.0,2.3,26.1,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,25.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,24.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,24.05,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,21.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.7,20.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,20.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,19.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,19.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,19.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,19.45,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,26,5,15,82.0,11.5,1.7,20.1,16.5,28.51,0.0
2018,7,26,5,30,164.0,23.0,1.7,20.6,33.0,81.0,19.4
2018,7,26,5,45,238.0,33.0,1.75,21.1,62.5,131.94,92.82
2018,7,26,6,0,312.0,43.0,1.8,21.6,92.0,189.25,143.61
2018,7,26,6,15,232.0,48.5,1.8,22.5,92.5,172.84,134.75
2018,7,26,6,30,152.0,54.0,1.8,23.4,93.0,140.92,110.82
2018,7,26,6,45,78.5,74.5,1.75,24.3,95.0,122.68,95.94
2018,7,26,7,0,5.0,95.0,1.7,25.2,97.0,89.58,67.76
2018,7,26,7,15,27.0,129.5,1.85,26.35,141.5,145.7,112.73
2018,7,26,7,30,49.0,164.0,2.0,27.5,186.0,198.67,153.9
2018,7,26,7,45,67.5,189.0,2.1,28.65,223.5,240.12,185.08
2018,7,26,8,0,86.0,214.0,2.2,29.8,261.0,282.82,216.47
2018,7,26,8,15,264.0,211.0,2.3,30.8,373.0,455.4,346.91
2018,7,26,8,30,442.0,208.0,2.4,31.8,485.0,629.27,470.75
2018,7,26,8,45,630.0,159.5,2.5,32.75,586.0,764.2,562.66
2018,7,26,9,0,818.0,111.0,2.6,33.7,687.0,894.07,644.35
2018,7,26,9,15,830.0,114.0,2.7,34.55,727.5,926.87,661.39
2018,7,26,9,30,842.0,117.0,2.8,35.4,768.0,947.08,671.07
2018,7,26,9,45,850.5,120.0,2.9,36.25,803.0,970.28,682.72
2018,7,26,10,0,859.0,123.0,3.0,37.1,838.0,990.21,692.24
2018,7,26,10,15,867.0,124.5,3.1,37.9,867.5,1004.67,698.53
2018,7,26,10,30,875.0,126.0,3.2,38.7,897.0,1015.61,702.73
2018,7,26,10,45,880.5,127.0,3.3,39.45,919.0,1019.93,703.09
2018,7,26,11,0,886.0,128.0,3.4,40.2,941.0,1020.58,701.35
2018,7,26,11,15,890.0,128.5,3.5,40.45,956.5,1015.56,697.74
2018,7,26,11,30,894.0,129.0,3.6,40.7,972.0,1006.88,692.01
2018,7,26,11,45,896.0,129.5,3.65,41.0,979.5,992.65,682.51
2018,7,26,12,0,898.0,130.0,3.7,41.3,987.0,974.93,670.97
2018,7,26,12,15,897.5,130.5,3.75,41.3,986.5,951.52,656.81
2018,7,26,12,30,897.0,131.0,3.8,41.3,986.0,924.94,640.7
2018,7,26,12,45,895.0,131.0,3.85,41.35,977.5,893.57,621.4
2018,7,26,13,0,893.0,131.0,3.9,41.4,969.0,859.37,600.22
2018,7,26,13,15,889.0,130.5,4.0,41.2,953.0,820.47,576.71
2018,7,26,13,30,885.0,130.0,4.1,41.0,937.0,779.18,551.36
2018,7,26,13,45,879.5,128.5,4.2,40.85,913.5,733.76,521.67
2018,7,26,14,0,874.0,127.0,4.3,40.7,890.0,686.44,489.35
2018,7,26,14,15,866.0,125.5,4.35,40.35,859.5,635.92,454.17
2018,7,26,14,30,858.0,124.0,4.4,40.0,829.0,584.15,417.03
2018,7,26,14,45,848.0,121.5,4.45,39.65,793.0,529.57,376.71
2018,7,26,15,0,838.0,119.0,4.5,39.3,757.0,471.41,332.55
2018,7,26,15,15,774.0,135.0,4.5,39.3,699.0,409.48,284.46
2018,7,26,15,30,710.0,151.0,4.5,39.3,641.0,348.61,236.86
2018,7,26,15,45,675.5,148.5,4.55,38.25,589.0,291.45,192.24
2018,7,26,16,0,641.0,146.0,4.6,37.2,537.0,237.9,150.57
2018,7,26,16,15,618.0,137.5,4.55,36.45,489.0,185.36,110.95
2018,7,26,16,30,595.0,129.0,4.5,35.7,441.0,135.59,78.27
2018,7,26,16,45,603.0,115.0,4.4,34.95,403.0,85.39,54.9
2018,7,26,17,0,611.0,101.0,4.3,34.2,365.0,68.49,50.85
2018,7,26,17,15,599.5,90.5,4.1,33.2,321.0,63.24,46.9
2018,7,26,17,30,588.0,80.0,3.9,32.2,277.0,57.56,42.49
2018,7,26,17,45,528.5,71.5,3.65,31.15,225.5,52.84,38.75
2018,7,26,18,0,469.0,63.0,3.4,30.1,174.0,47.9,34.65
2018,7,26,18,15,409.0,53.0,3.15,29.1,132.5,41.42,29.04
2018,7,26,18,30,349.0,43.0,2.9,28.1,91.0,34.66,22.93
2018,7,26,18,45,238.5,30.0,2.65,27.1,57.0,24.63,12.81
2018,7,26,19,0,128.0,17.0,2.4,26.1,23.0,15.46,0.0
2018,7,26,19,15,64.0,8.5,2.25,25.6,11.5,7.73,0.0
2018,7,26,19,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,24.6,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.45,23.3,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.35,22.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.95,20.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,20.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,5,15,96.0,11.0,2.45,18.05,16.5,31.13,0.0
2018,7,27,5,30,192.0,22.0,2.5,18.5,33.0,87.81,14.75
2018,7,27,5,45,270.0,31.0,2.55,18.95,63.5,142.96,101.16
2018,7,27,6,0,348.0,40.0,2.6,19.4,94.0,200.25,153.35
2018,7,27,6,15,257.0,43.5,2.7,20.25,91.5,177.86,140.19
2018,7,27,6,30,166.0,47.0,2.8,21.1,89.0,149.31,118.95
2018,7,27,6,45,84.0,62.5,2.9,21.95,84.0,112.46,88.74
2018,7,27,7,0,2.0,78.0,3.0,22.8,79.0,70.92,53.15
2018,7,27,7,15,5.5,110.5,3.05,23.7,113.0,104.63,80.42
2018,7,27,7,30,9.0,143.0,3.1,24.6,147.0,139.0,107.57
2018,7,27,7,45,28.0,173.5,3.2,25.5,188.0,193.47,150.46
2018,7,27,8,0,47.0,204.0,3.3,26.4,229.0,241.12,187.03
2018,7,27,8,15,174.0,223.5,3.35,27.25,330.0,381.0,295.99
2018,7,27,8,30,301.0,243.0,3.4,28.1,431.0,531.14,407.45
2018,7,27,8,45,568.0,174.0,3.45,28.95,561.5,725.21,549.08
2018,7,27,9,0,835.0,105.0,3.5,29.8,692.0,894.69,661.22
2018,7,27,9,15,848.0,107.0,3.6,30.6,733.0,927.41,678.65
2018,7,27,9,30,861.0,109.0,3.7,31.4,774.0,957.35,695.09
2018,7,27,9,45,872.5,110.0,3.8,32.2,810.0,981.76,707.82
2018,7,27,10,0,884.0,111.0,3.9,33.0,846.0,1002.94,718.46
2018,7,27,10,15,891.5,112.0,3.95,33.5,875.0,1016.74,724.96
2018,7,27,10,30,899.0,113.0,4.0,34.0,904.0,1026.94,729.3
2018,7,27,10,45,904.0,114.0,4.1,34.55,926.0,1030.94,729.98
2018,7,27,11,0,909.0,115.0,4.2,35.1,948.0,1031.19,728.43
2018,7,27,11,15,912.0,115.5,4.3,35.5,962.5,1025.17,723.5
2018,7,27,11,30,915.0,116.0,4.4,35.9,977.0,1015.43,716.35
2018,7,27,11,45,916.5,116.0,4.45,36.25,984.0,1000.09,705.64
2018,7,27,12,0,918.0,116.0,4.5,36.6,991.0,981.19,692.8
2018,7,27,12,15,920.0,114.5,4.6,36.65,991.0,957.89,678.31
2018,7,27,12,30,922.0,113.0,4.7,36.7,991.0,931.24,661.66
2018,7,27,12,45,922.5,111.5,4.75,36.8,983.0,900.05,641.67
2018,7,27,13,0,923.0,110.0,4.8,36.9,975.0,865.79,619.62
2018,7,27,13,15,920.5,109.0,4.85,36.8,959.5,826.67,594.87
2018,7,27,13,30,918.0,108.0,4.9,36.7,944.0,784.94,568.16
2018,7,27,13,45,914.5,106.5,4.95,36.65,921.5,739.62,538.11
2018,7,27,14,0,911.0,105.0,5.0,36.6,899.0,692.14,504.46
2018,7,27,14,15,905.0,103.5,5.05,36.4,869.5,641.16,467.76
2018,7,27,14,30,899.0,102.0,5.1,36.2,840.0,588.67,428.85
2018,7,27,14,45,890.5,100.0,5.1,35.95,804.0,533.21,386.55
2018,7,27,15,0,882.0,98.0,5.1,35.7,768.0,476.97,342.33
2018,7,27,15,15,870.5,96.0,5.1,35.7,726.5,419.02,295.21
2018,7,27,15,30,859.0,94.0,5.1,35.7,685.0,361.11,247.02
2018,7,27,15,45,845.5,91.5,4.95,35.05,640.0,302.55,198.27
2018,7,27,16,0,832.0,89.0,4.8,34.4,595.0,238.32,145.63
2018,7,27,16,15,772.0,95.0,4.7,33.9,534.0,180.89,102.49
2018,7,27,16,30,712.0,101.0,4.6,33.4,473.0,124.53,66.44
2018,7,27,16,45,691.0,93.5,4.45,32.85,423.5,71.51,43.96
2018,7,27,17,0,670.0,86.0,4.3,32.3,374.0,58.16,42.75
2018,7,27,17,15,660.0,76.5,4.1,31.4,329.0,53.28,38.99
2018,7,27,17,30,650.0,67.0,3.9,30.5,284.0,48.01,34.82
2018,7,27,17,45,591.0,61.0,3.65,29.6,232.0,44.83,32.28
2018,7,27,18,0,532.0,55.0,3.4,28.7,180.0,41.56,29.52
2018,7,27,18,15,479.5,46.5,3.25,27.65,138.0,36.09,24.75
2018,7,27,18,30,427.0,38.0,3.1,26.6,96.0,30.39,19.53
2018,7,27,18,45,298.0,27.5,2.95,25.55,60.0,22.47,11.03
2018,7,27,19,0,169.0,17.0,2.8,24.5,24.0,15.46,0.0
2018,7,27,19,15,84.5,8.5,2.8,23.9,12.0,7.73,0.0
2018,7,27,19,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,22.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.7,21.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,21.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,20.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,20.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,19.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,18.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,17.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,28,5,15,82.0,11.0,2.25,17.4,15.5,28.05,0.0
2018,7,28,5,30,164.0,22.0,2.3,17.9,31.0,79.23,5.39
2018,7,28,5,45,268.5,35.0,2.4,18.4,68.0,145.49,102.77
2018,7,28,6,0,373.0,48.0,2.5,18.9,105.0,218.52,167.62
2018,7,28,6,15,345.5,63.5,2.45,19.65,132.0,243.14,192.35
2018,7,28,6,30,318.0,79.0,2.4,20.4,159.0,266.09,213.63
2018,7,28,6,45,268.5,105.0,2.4,21.15,183.5,274.37,221.27
2018,7,28,7,0,219.0,131.0,2.4,21.9,208.0,286.92,230.76
2018,7,28,7,15,218.5,154.5,2.4,22.9,241.5,323.08,258.26
2018,7,28,7,30,218.0,178.0,2.4,23.9,275.0,358.45,284.06
2018,7,28,7,45,212.0,202.0,2.4,24.9,306.0,376.29,295.76
2018,7,28,8,0,206.0,226.0,2.4,25.9,337.0,405.14,315.26
2018,7,28,8,15,218.0,248.5,2.35,26.85,375.5,445.9,343.4
2018,7,28,8,30,230.0,271.0,2.3,27.8,414.0,486.64,370.71
2018,7,28,8,45,338.0,263.0,2.3,28.8,491.0,594.58,447.64
2018,7,28,9,0,446.0,255.0,2.3,29.8,568.0,708.97,525.39
2018,7,28,9,15,621.5,203.0,2.3,30.7,666.5,834.65,609.92
2018,7,28,9,30,797.0,151.0,2.3,31.6,765.0,952.27,681.58
2018,7,28,9,45,799.5,158.5,2.35,32.5,798.5,973.82,690.82
2018,7,28,10,0,802.0,166.0,2.4,33.4,832.0,991.93,698.79
2018,7,28,10,15,808.5,169.5,2.45,34.0,860.5,1006.39,705.39
2018,7,28,10,30,815.0,173.0,2.5,34.6,889.0,1017.37,709.93
2018,7,28,10,45,819.0,175.5,2.6,35.2,910.5,1021.26,710.69
2018,7,28,11,0,823.0,178.0,2.7,35.8,932.0,1021.54,709.37
2018,7,28,11,15,824.5,180.5,2.75,36.2,946.0,1015.71,704.57
2018,7,28,11,30,826.0,183.0,2.8,36.6,960.0,1006.3,697.73
2018,7,28,11,45,825.0,185.5,2.9,37.0,966.0,990.98,687.76
2018,7,28,12,0,824.0,188.0,3.0,37.4,972.0,972.32,675.81
2018,7,28,12,15,830.5,182.5,3.05,37.7,972.5,949.85,661.44
2018,7,28,12,30,837.0,177.0,3.1,38.0,973.0,924.08,645.05
2018,7,28,12,45,843.5,172.0,3.2,38.3,968.0,895.55,627.22
2018,7,28,13,0,850.0,167.0,3.3,38.6,963.0,863.86,607.3
2018,7,28,13,15,846.0,166.0,3.4,38.55,947.0,824.42,583.13
2018,7,28,13,30,842.0,165.0,3.5,38.5,931.0,782.73,556.56
2018,7,28,13,45,836.0,163.5,3.6,38.5,907.5,737.13,526.0
2018,7,28,14,0,830.0,162.0,3.7,38.5,884.0,689.82,493.51
2018,7,28,14,15,807.5,166.0,3.75,38.25,848.5,635.76,455.74
2018,7,28,14,30,785.0,170.0,3.8,38.0,813.0,582.01,417.16
2018,7,28,14,45,700.0,194.5,3.85,37.75,749.0,511.97,366.17
2018,7,28,15,0,615.0,219.0,3.9,37.5,685.0,451.02,320.91
2018,7,28,15,15,570.5,218.5,3.9,37.5,632.0,393.93,277.39
2018,7,28,15,30,526.0,218.0,3.9,37.5,579.0,340.78,236.34
2018,7,28,15,45,562.5,188.5,3.9,36.7,550.5,292.33,197.11
2018,7,28,16,0,599.0,159.0,3.9,35.9,522.0,238.86,153.44
2018,7,28,16,15,561.5,154.0,3.85,35.3,472.0,189.31,116.71
2018,7,28,16,30,524.0,149.0,3.8,34.7,422.0,144.38,87.98
2018,7,28,16,45,511.0,135.0,3.8,34.1,378.0,97.88,66.31
2018,7,28,17,0,498.0,121.0,3.8,33.5,334.0,82.97,62.87
2018,7,28,17,15,458.5,109.5,3.6,32.55,285.5,76.67,58.13
2018,7,28,17,30,419.0,98.0,3.4,31.6,237.0,70.03,52.97
2018,7,28,17,45,383.0,85.0,3.25,30.65,195.0,61.99,46.47
2018,7,28,18,0,347.0,72.0,3.1,29.7,153.0,53.56,39.42
2018,7,28,18,15,284.5,58.0,2.95,28.65,113.5,43.89,31.12
2018,7,28,18,30,222.0,44.0,2.8,27.6,74.0,33.86,22.23
2018,7,28,18,45,149.0,29.5,2.6,26.6,46.0,23.04,11.05
2018,7,28,19,0,76.0,15.0,2.4,25.6,18.0,13.64,0.0
2018,7,28,19,15,38.0,7.5,2.3,24.95,9.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,23.65,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,19.85,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,29,5,15,78.0,10.5,1.5,19.4,15.0,26.71,0.0
2018,7,29,5,30,156.0,21.0,1.6,19.8,30.0,75.5,0.0
2018,7,29,5,45,267.5,33.0,1.65,20.15,66.5,144.26,100.39
2018,7,29,6,0,379.0,45.0,1.7,20.5,103.0,218.03,165.59
2018,7,29,6,15,293.5,44.0,1.7,21.25,99.0,200.87,157.36
2018,7,29,6,30,208.0,43.0,1.7,22.0,95.0,165.74,131.71
2018,7,29,6,45,111.0,68.5,1.7,22.7,97.0,142.76,113.22
2018,7,29,7,0,14.0,94.0,1.7,23.4,99.0,94.28,72.27
2018,7,29,7,15,19.0,116.5,1.75,24.45,124.5,119.79,92.63
2018,7,29,7,30,24.0,139.0,1.8,25.5,150.0,153.81,119.18
2018,7,29,7,45,39.5,164.5,1.8,26.55,184.5,192.55,149.04
2018,7,29,8,0,55.0,190.0,1.8,27.6,219.0,232.41,179.01
2018,7,29,8,15,72.0,223.5,1.85,28.55,265.5,283.29,216.67
2018,7,29,8,30,89.0,257.0,1.9,29.5,312.0,335.05,253.97
2018,7,29,8,45,111.5,283.5,1.95,30.4,358.0,399.96,300.03
2018,7,29,9,0,134.0,310.0,2.0,31.3,404.0,450.73,334.82
2018,7,29,9,15,380.5,259.5,2.05,32.05,547.5,662.06,486.42
2018,7,29,9,30,627.0,209.0,2.1,32.8,691.0,858.16,617.79
2018,7,29,9,45,741.5,168.0,2.15,33.6,763.5,934.44,661.95
2018,7,29,10,0,856.0,127.0,2.2,34.4,836.0,993.64,695.41
2018,7,29,10,15,863.5,128.0,2.3,34.95,864.5,1007.03,701.56
2018,7,29,10,30,871.0,129.0,2.4,35.5,893.0,1016.92,706.07
2018,7,29,10,45,876.0,129.5,2.5,36.1,914.5,1020.2,706.48
2018,7,29,11,0,881.0,130.0,2.6,36.7,936.0,1019.82,704.8
2018,7,29,11,15,884.0,131.5,2.7,36.85,951.0,1014.77,701.7
2018,7,29,11,30,887.0,133.0,2.8,37.0,966.0,1006.06,696.47
2018,7,29,11,45,860.0,151.5,2.9,37.2,964.0,980.82,680.94
2018,7,29,12,0,833.0,170.0,3.0,37.4,962.0,964.26,670.92
2018,7,29,12,15,851.0,158.5,3.15,37.2,967.0,936.16,655.02
2018,7,29,12,30,869.0,147.0,3.3,37.0,972.0,916.21,644.19
2018,7,29,12,45,805.0,185.0,3.4,36.85,944.0,875.01,619.12
2018,7,29,13,0,741.0,223.0,3.5,36.7,916.0,829.48,590.27
2018,7,29,13,15,672.0,258.0,3.55,36.5,878.5,773.41,552.46
2018,7,29,13,30,603.0,293.0,3.6,36.3,841.0,719.01,515.24
2018,7,29,13,45,597.0,289.5,3.65,36.1,820.0,679.64,488.89
2018,7,29,14,0,591.0,286.0,3.7,35.9,799.0,639.34,461.23
2018,7,29,14,15,628.5,254.5,3.75,35.6,783.5,601.52,435.42
2018,7,29,14,30,666.0,223.0,3.8,35.3,768.0,558.85,405.13
2018,7,29,14,45,715.0,187.0,3.85,35.05,748.5,513.34,371.41
2018,7,29,15,0,764.0,151.0,3.9,34.8,729.0,465.13,333.97
2018,7,29,15,15,743.5,147.5,3.9,34.8,684.0,403.68,285.49
2018,7,29,15,30,723.0,144.0,3.9,34.8,639.0,346.94,239.46
2018,7,29,15,45,717.0,134.5,3.9,33.85,597.0,291.09,193.97
2018,7,29,16,0,711.0,125.0,3.9,32.9,555.0,235.55,148.67
2018,7,29,16,15,685.0,120.5,3.85,32.3,506.0,181.33,107.0
2018,7,29,16,30,659.0,116.0,3.8,31.7,457.0,130.13,73.37
2018,7,29,16,45,632.0,109.0,3.8,31.1,408.5,80.32,52.58
2018,7,29,17,0,605.0,102.0,3.8,30.5,360.0,69.56,52.59
2018,7,29,17,15,575.5,93.5,3.7,29.75,312.5,65.75,49.73
2018,7,29,17,30,546.0,85.0,3.6,29.0,265.0,61.65,46.54
2018,7,29,17,45,490.0,75.5,3.45,28.25,215.5,56.31,42.17
2018,7,29,18,0,434.0,66.0,3.3,27.5,166.0,50.71,37.39
2018,7,29,18,15,363.5,54.0,3.15,26.8,123.5,41.16,29.06
2018,7,29,18,30,293.0,42.0,3.0,26.1,81.0,32.51,21.23
2018,7,29,18,45,191.0,28.5,2.85,25.45,49.5,22.34,10.22
2018,7,29,19,0,89.0,15.0,2.7,24.8,18.0,13.64,0.0
2018,7,29,19,15,44.5,7.5,2.6,24.4,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,23.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,22.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,21.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,21.25,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,30,5,15,81.0,10.0,1.9,19.5,14.5,26.92,0.0
2018,7,30,5,30,162.0,20.0,2.0,19.7,29.0,75.67,0.0
2018,7,30,5,45,271.5,32.0,2.05,19.9,65.0,144.75,100.13
2018,7,30,6,0,381.0,44.0,2.1,20.1,101.0,217.92,165.77
2018,7,30,6,15,285.5,48.0,2.0,20.65,100.0,197.3,154.97
2018,7,30,6,30,190.0,52.0,1.9,21.2,99.0,168.59,134.33
2018,7,30,6,45,98.5,79.5,1.85,21.75,104.0,140.2,111.41
2018,7,30,7,0,7.0,107.0,1.8,22.3,109.0,103.49,79.98
2018,7,30,7,15,59.5,141.5,1.8,23.3,167.5,181.49,143.55
2018,7,30,7,30,112.0,176.0,1.8,24.3,226.0,269.66,212.81
2018,7,30,7,45,135.0,200.5,1.8,25.25,267.5,317.57,248.45
2018,7,30,8,0,158.0,225.0,1.8,26.2,309.0,366.85,284.28
2018,7,30,8,15,219.5,238.5,1.85,27.3,367.5,436.66,335.29
2018,7,30,8,30,281.0,252.0,1.9,28.4,426.0,525.42,397.93
2018,7,30,8,45,531.5,186.0,2.0,29.5,546.0,699.91,523.07
2018,7,30,9,0,782.0,120.0,2.1,30.6,666.0,873.81,636.04
2018,7,30,9,15,821.5,111.0,2.2,31.6,714.5,918.2,659.97
2018,7,30,9,30,861.0,102.0,2.3,32.6,763.0,951.76,677.81
2018,7,30,9,45,871.0,103.5,2.4,33.65,798.5,975.37,689.16
2018,7,30,10,0,881.0,105.0,2.5,34.7,834.0,995.72,698.48
2018,7,30,10,15,887.5,106.5,2.6,35.5,862.5,1009.12,704.23
2018,7,30,10,30,894.0,108.0,2.7,36.3,891.0,1018.92,707.86
2018,7,30,10,45,897.0,110.0,2.8,37.1,912.5,1022.02,707.47
2018,7,30,11,0,900.0,112.0,2.9,37.9,934.0,1021.36,704.92
2018,7,30,11,15,902.0,113.5,2.95,38.35,948.5,1015.44,699.9
2018,7,30,11,30,904.0,115.0,3.0,38.8,963.0,1005.81,692.76
2018,7,30,11,45,904.5,116.0,3.1,39.25,969.5,990.59,682.7
2018,7,30,12,0,905.0,117.0,3.2,39.7,976.0,971.86,670.56
2018,7,30,12,15,900.0,120.5,3.25,39.9,974.0,947.02,655.03
2018,7,30,12,30,895.0,124.0,3.3,40.1,972.0,919.1,637.62
2018,7,30,12,45,887.0,127.5,3.35,40.3,962.0,885.69,616.73
2018,7,30,13,0,879.0,131.0,3.4,40.5,952.0,849.75,594.15
2018,7,30,13,15,875.5,130.0,3.45,40.45,936.0,811.09,570.3
2018,7,30,13,30,872.0,129.0,3.5,40.4,920.0,770.03,544.66
2018,7,30,13,45,866.5,128.0,3.5,40.35,897.0,725.34,515.01
2018,7,30,14,0,861.0,127.0,3.5,40.3,874.0,678.77,482.85
2018,7,30,14,15,853.5,125.0,3.55,40.1,844.0,628.48,447.8
2018,7,30,14,30,846.0,123.0,3.6,39.9,814.0,576.93,410.79
2018,7,30,14,45,835.5,121.5,3.6,39.7,778.0,523.26,371.0
2018,7,30,15,0,825.0,120.0,3.6,39.5,742.0,466.2,327.62
2018,7,30,15,15,792.5,124.5,3.6,39.5,695.0,407.47,281.74
2018,7,30,15,30,760.0,129.0,3.6,39.5,648.0,351.31,236.91
2018,7,30,15,45,724.5,129.5,3.65,38.75,597.0,288.93,188.11
2018,7,30,16,0,689.0,130.0,3.7,38.0,546.0,234.47,145.46
2018,7,30,16,15,646.5,129.0,3.7,37.4,493.0,181.77,106.6
2018,7,30,16,30,604.0,128.0,3.7,36.8,440.0,134.14,76.86
2018,7,30,16,45,592.5,116.5,3.75,36.2,395.5,84.57,55.41
2018,7,30,17,0,581.0,105.0,3.8,35.6,351.0,71.78,53.23
2018,7,30,17,15,551.5,94.5,3.65,34.55,303.0,66.5,49.31
2018,7,30,17,30,522.0,84.0,3.5,33.5,255.0,60.83,44.95
2018,7,30,17,45,484.0,73.5,3.35,32.5,210.0,54.74,40.07
