Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,17,15,523.5,97.0,3.05,33.6,281.0,70.08,52.52
2018,8,9,17,30,483.0,87.0,2.8,32.5,231.0,63.51,47.36
2018,8,9,17,45,420.5,75.0,2.6,31.45,182.5,55.72,40.98
2018,8,9,18,0,358.0,63.0,2.4,30.4,134.0,47.62,34.11
2018,8,9,18,15,275.0,49.5,2.15,29.35,94.5,38.01,25.71
2018,8,9,18,30,192.0,36.0,1.9,28.3,55.0,28.08,16.13
2018,8,9,18,45,107.5,21.0,1.7,27.3,30.5,16.61,0.0
2018,8,9,19,0,23.0,6.0,1.5,26.3,6.0,5.46,0.0
2018,8,9,19,15,11.5,3.0,1.4,25.8,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,25.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,23.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,21.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,10,5,15,26.5,6.0,0.85,22.9,6.5,0.0,0.0
2018,8,10,5,30,53.0,12.0,1.0,23.5,13.0,25.64,0.0
2018,8,10,5,45,144.5,27.5,1.15,24.15,42.5,95.35,48.7
2018,8,10,6,0,236.0,43.0,1.3,24.8,72.0,161.13,117.73
2018,8,10,6,15,322.5,56.0,1.4,25.6,116.5,228.23,174.58
2018,8,10,6,30,409.0,69.0,1.5,26.4,161.0,305.08,237.63
2018,8,10,6,45,457.0,80.5,1.6,27.25,208.0,367.33,287.66
2018,8,10,7,0,505.0,92.0,1.7,28.1,255.0,438.78,342.56
2018,8,10,7,15,549.5,100.0,1.55,29.35,306.5,503.63,388.96
2018,8,10,7,30,594.0,108.0,1.4,30.6,358.0,571.01,434.69
2018,8,10,7,45,631.5,113.5,1.25,31.8,410.5,632.39,473.85
2018,8,10,8,0,669.0,119.0,1.1,33.0,463.0,694.75,510.78
2018,8,10,8,15,652.5,136.0,1.15,33.8,499.0,725.68,527.88
2018,8,10,8,30,636.0,153.0,1.2,34.6,535.0,752.75,542.47
2018,8,10,8,45,696.0,145.0,1.2,35.4,593.0,817.21,580.3
2018,8,10,9,0,756.0,137.0,1.2,36.2,651.0,881.86,616.68
2018,8,10,9,15,768.0,142.5,1.35,36.75,692.0,910.77,632.91
2018,8,10,9,30,780.0,148.0,1.5,37.3,733.0,942.38,651.07
2018,8,10,9,45,788.5,152.0,1.65,37.85,767.5,965.98,664.23
2018,8,10,10,0,797.0,156.0,1.8,38.4,802.0,986.35,675.47
2018,8,10,10,15,803.5,159.5,1.95,38.75,830.5,1000.81,683.74
2018,8,10,10,30,810.0,163.0,2.1,39.1,859.0,1011.75,690.0
2018,8,10,10,45,814.0,166.0,2.25,39.45,880.5,1016.06,692.33
2018,8,10,11,0,818.0,169.0,2.4,39.8,902.0,1016.71,692.57
2018,8,10,11,15,820.5,170.5,2.55,39.95,916.0,1010.68,689.44
2018,8,10,11,30,823.0,172.0,2.7,40.1,930.0,1001.05,684.2
2018,8,10,11,45,822.5,174.5,2.85,40.25,936.5,985.95,675.65
2018,8,10,12,0,822.0,177.0,3.0,40.4,943.0,967.45,665.02
2018,8,10,12,15,819.0,179.0,3.15,40.35,941.5,942.88,651.15
2018,8,10,12,30,816.0,181.0,3.3,40.3,940.0,915.31,635.3
2018,8,10,12,45,810.0,182.5,3.4,40.3,930.0,881.86,615.17
2018,8,10,13,0,804.0,184.0,3.5,40.3,920.0,845.97,593.32
2018,8,10,13,15,796.5,184.5,3.6,40.05,902.5,805.76,568.89
2018,8,10,13,30,789.0,185.0,3.7,39.8,885.0,763.66,541.77
2018,8,10,13,45,778.5,185.0,3.8,39.6,860.0,717.36,511.06
2018,8,10,14,0,768.0,185.0,3.9,39.4,835.0,669.9,478.78
2018,8,10,14,15,757.5,183.0,3.95,39.05,804.5,619.1,443.52
2018,8,10,14,30,747.0,181.0,4.0,38.7,774.0,567.47,406.61
2018,8,10,14,45,732.5,177.5,4.0,38.35,736.5,512.21,365.96
2018,8,10,15,0,718.0,174.0,4.0,38.0,699.0,457.29,324.32
2018,8,10,15,15,701.0,169.5,4.0,38.0,657.0,401.2,280.28
2018,8,10,15,30,684.0,165.0,4.0,38.0,615.0,346.27,236.21
2018,8,10,15,45,662.5,159.0,4.05,37.0,569.0,290.41,192.09
2018,8,10,16,0,641.0,153.0,4.1,36.0,523.0,236.77,150.0
2018,8,10,16,15,614.0,145.5,4.05,35.3,474.0,183.7,110.82
2018,8,10,16,30,587.0,138.0,4.0,34.6,425.0,134.03,80.25
2018,8,10,16,45,550.0,129.0,3.95,33.9,373.5,88.17,66.92
2018,8,10,17,0,513.0,120.0,3.9,33.2,322.0,83.76,63.75
2018,8,10,17,15,469.5,109.0,3.75,32.25,273.0,77.65,59.11
2018,8,10,17,30,426.0,98.0,3.6,31.3,224.0,71.24,54.06
2018,8,10,17,45,366.5,84.0,3.4,30.35,177.0,62.23,46.61
2018,8,10,18,0,307.0,70.0,3.2,29.4,130.0,52.84,38.57
2018,8,10,18,15,230.0,52.5,3.05,28.5,90.0,40.29,27.62
2018,8,10,18,30,153.0,35.0,2.9,27.6,50.0,27.28,15.26
2018,8,10,18,45,84.5,19.5,2.7,26.7,27.0,15.86,0.0
2018,8,10,19,0,16.0,4.0,2.5,25.8,4.0,3.64,0.0
2018,8,10,19,15,8.0,2.0,2.4,25.35,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,24.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,23.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,23.15,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.65,21.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,11,5,15,6.0,4.5,0.9,22.35,4.5,0.0,0.0
2018,8,11,5,30,12.0,9.0,1.0,22.8,9.0,11.53,0.0
2018,8,11,5,45,55.0,26.5,1.1,23.25,32.5,51.93,22.66
2018,8,11,6,0,98.0,44.0,1.2,23.7,56.0,100.22,72.3
2018,8,11,6,15,186.5,61.5,1.25,24.45,98.0,164.92,126.27
2018,8,11,6,30,275.0,79.0,1.3,25.2,140.0,249.31,195.09
2018,8,11,6,45,258.0,98.5,1.3,25.9,167.5,266.25,209.69
2018,8,11,7,0,241.0,118.0,1.3,26.6,195.0,290.6,228.8
2018,8,11,7,15,278.0,135.5,1.45,27.5,240.0,346.06,271.37
2018,8,11,7,30,315.0,153.0,1.6,28.4,285.0,404.33,314.61
2018,8,11,7,45,362.5,166.0,1.7,29.3,337.0,467.66,360.38
2018,8,11,8,0,410.0,179.0,1.8,30.2,389.0,549.41,417.57
2018,8,11,8,15,410.5,199.5,1.9,31.0,427.5,587.89,442.0
2018,8,11,8,30,411.0,220.0,2.0,31.8,466.0,624.67,464.98
2018,8,11,8,45,514.0,208.5,2.1,32.6,540.5,717.03,527.84
2018,8,11,9,0,617.0,197.0,2.2,33.4,615.0,819.76,594.91
2018,8,11,9,15,574.5,224.5,2.3,33.95,632.5,816.46,588.91
2018,8,11,9,30,532.0,252.0,2.4,34.5,650.0,815.12,584.97
2018,8,11,9,45,572.5,251.0,2.5,35.1,697.5,860.7,613.44
2018,8,11,10,0,613.0,250.0,2.6,35.7,745.0,909.79,643.21
2018,8,11,10,15,599.0,265.0,2.75,36.05,763.5,913.24,643.72
2018,8,11,10,30,585.0,280.0,2.9,36.4,782.0,910.3,640.68
2018,8,11,10,45,523.0,317.0,3.0,36.75,774.0,882.58,620.2
2018,8,11,11,0,461.0,354.0,3.1,37.1,766.0,851.37,597.65
2018,8,11,11,15,515.0,338.5,3.2,37.25,806.0,881.2,617.99
2018,8,11,11,30,569.0,323.0,3.3,37.4,846.0,907.49,635.53
2018,8,11,11,45,597.5,310.5,3.4,37.5,863.0,908.34,636.58
2018,8,11,12,0,626.0,298.0,3.5,37.6,880.0,905.94,635.74
2018,8,11,12,15,606.5,303.5,3.6,37.5,867.0,871.87,614.11
2018,8,11,12,30,587.0,309.0,3.7,37.4,854.0,836.71,591.71
2018,8,11,12,45,656.5,269.0,3.8,37.35,873.0,835.37,593.16
2018,8,11,13,0,726.0,229.0,3.9,37.3,892.0,827.37,589.82
2018,8,11,13,15,723.0,226.0,3.9,37.0,876.0,788.98,564.83
2018,8,11,13,30,720.0,223.0,3.9,36.7,860.0,748.62,538.24
2018,8,11,13,45,715.0,218.5,3.95,36.45,837.0,703.78,508.11
2018,8,11,14,0,710.0,214.0,4.0,36.2,814.0,657.56,476.3
2018,8,11,14,15,702.5,209.0,3.95,35.85,784.0,608.23,441.42
2018,8,11,14,30,695.0,204.0,3.9,35.5,754.0,558.18,405.07
2018,8,11,14,45,686.0,197.0,3.9,35.1,718.5,505.21,365.78
2018,8,11,15,0,677.0,190.0,3.9,34.7,683.0,452.16,325.2
2018,8,11,15,15,660.0,184.0,3.9,34.7,641.5,397.02,281.53
2018,8,11,15,30,643.0,178.0,3.9,34.7,600.0,343.16,237.98
2018,8,11,15,45,624.5,170.5,3.8,33.75,555.5,289.23,194.83
2018,8,11,16,0,606.0,163.0,3.7,32.8,511.0,237.24,153.57
2018,8,11,16,15,578.0,153.5,3.65,32.2,461.0,184.61,114.44
2018,8,11,16,30,550.0,144.0,3.6,31.6,411.0,134.74,83.25
2018,8,11,16,45,517.0,132.5,3.5,31.0,360.5,90.38,69.58
2018,8,11,17,0,484.0,121.0,3.4,30.4,310.0,84.37,65.02
2018,8,11,17,15,450.5,108.5,3.25,29.65,264.0,77.3,59.47
2018,8,11,17,30,417.0,96.0,3.1,28.9,218.0,69.85,53.44
2018,8,11,17,45,361.0,81.5,3.0,28.1,172.0,60.44,45.54
2018,8,11,18,0,305.0,67.0,2.9,27.3,126.0,50.63,37.04
2018,8,11,18,15,231.5,50.0,2.75,26.6,86.5,38.42,26.25
2018,8,11,18,30,158.0,33.0,2.6,25.9,47.0,25.75,13.88
2018,8,11,18,45,88.0,18.5,2.5,25.15,25.5,16.83,0.0
2018,8,11,19,0,18.0,4.0,2.4,24.4,4.0,3.64,0.0
2018,8,11,19,15,9.0,2.0,2.35,23.9,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,21.45,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,19.35,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.7,18.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,18.45,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,12,5,15,25.5,5.0,0.65,19.35,5.5,0.0,0.0
2018,8,12,5,30,51.0,10.0,0.7,19.8,11.0,23.31,0.0
2018,8,12,5,45,137.0,26.5,0.75,20.25,40.0,90.96,39.88
2018,8,12,6,0,223.0,43.0,0.8,20.7,69.0,156.99,115.72
2018,8,12,6,15,301.5,57.5,0.8,21.15,112.0,221.52,171.59
2018,8,12,6,30,380.0,72.0,0.8,21.6,155.0,294.94,232.69
2018,8,12,6,45,441.0,82.5,0.8,22.1,204.0,361.77,286.83
2018,8,12,7,0,502.0,93.0,0.8,22.6,253.0,434.24,343.12
2018,8,12,7,15,547.0,100.5,0.8,23.35,304.0,503.55,394.16
2018,8,12,7,30,592.0,108.0,0.8,24.1,355.0,570.76,441.59
2018,8,12,7,45,628.0,113.5,0.8,24.8,406.0,631.03,482.29
2018,8,12,8,0,664.0,119.0,0.8,25.5,457.0,692.14,521.34
2018,8,12,8,15,681.0,126.0,0.85,26.45,503.0,739.54,549.69
2018,8,12,8,30,698.0,133.0,0.9,27.4,549.0,785.63,576.61
2018,8,12,8,45,708.5,140.0,0.9,28.35,591.0,824.26,597.38
2018,8,12,9,0,719.0,147.0,0.9,29.3,633.0,860.63,616.33
2018,8,12,9,15,676.0,176.0,0.95,30.2,655.0,868.2,617.74
2018,8,12,9,30,633.0,205.0,1.0,31.1,677.0,869.82,615.88
2018,8,12,9,45,702.0,184.5,1.1,32.0,731.5,924.49,647.93
2018,8,12,10,0,771.0,164.0,1.2,32.9,786.0,970.23,673.33
2018,8,12,10,15,793.0,159.5,1.25,33.75,819.0,991.63,683.16
2018,8,12,10,30,815.0,155.0,1.3,34.6,852.0,1009.72,691.28
2018,8,12,10,45,821.0,156.5,1.4,35.4,874.0,1014.48,692.44
2018,8,12,11,0,827.0,158.0,1.5,36.2,896.0,1015.59,691.64
2018,8,12,11,15,830.5,159.0,1.6,36.65,910.5,1010.0,687.94
2018,8,12,11,30,834.0,160.0,1.7,37.1,925.0,1000.77,682.18
2018,8,12,11,45,835.0,161.5,1.8,37.5,932.0,986.01,673.29
2018,8,12,12,0,836.0,163.0,1.9,37.9,939.0,967.77,662.35
2018,8,12,12,15,828.5,166.5,2.0,38.05,935.0,940.27,646.43
2018,8,12,12,30,821.0,170.0,2.1,38.2,931.0,909.91,628.68
2018,8,12,12,45,796.0,184.0,2.2,38.35,915.5,871.62,605.81
2018,8,12,13,0,771.0,198.0,2.3,38.5,900.0,831.69,581.66
2018,8,12,13,15,788.0,183.0,2.4,38.4,889.5,797.84,561.47
2018,8,12,13,30,805.0,168.0,2.5,38.3,879.0,760.33,538.02
2018,8,12,13,45,802.0,164.5,2.65,38.25,856.5,715.48,508.8
2018,8,12,14,0,799.0,161.0,2.8,38.2,834.0,668.77,477.42
2018,8,12,14,15,789.0,159.0,2.9,37.9,803.0,617.5,442.15
2018,8,12,14,30,779.0,157.0,3.0,37.6,772.0,565.46,405.15
2018,8,12,14,45,765.5,154.5,3.1,37.35,735.0,510.75,364.92
2018,8,12,15,0,752.0,152.0,3.2,37.1,698.0,452.88,321.14
2018,8,12,15,15,736.0,148.0,3.2,37.1,656.0,395.73,276.09
2018,8,12,15,30,720.0,144.0,3.2,37.1,614.0,339.53,230.75
2018,8,12,15,45,697.5,140.0,3.4,36.1,567.5,282.89,185.78
2018,8,12,16,0,675.0,136.0,3.6,35.1,521.0,228.49,142.87
2018,8,12,16,15,646.5,130.0,3.65,34.4,471.5,174.28,102.82
2018,8,12,16,30,618.0,124.0,3.7,33.7,422.0,123.59,72.1
2018,8,12,16,45,582.0,115.5,3.75,32.95,370.5,78.98,59.69
2018,8,12,17,0,546.0,107.0,3.8,32.2,319.0,75.57,57.29
2018,8,12,17,15,499.5,97.5,3.7,31.05,269.0,69.94,53.02
2018,8,12,17,30,453.0,88.0,3.6,29.9,219.0,64.34,48.61
2018,8,12,17,45,391.5,75.5,3.45,28.75,172.0,56.21,41.85
2018,8,12,18,0,330.0,63.0,3.3,27.6,125.0,47.75,34.55
2018,8,12,18,15,250.0,47.0,3.15,26.7,85.5,36.2,24.33
2018,8,12,18,30,170.0,31.0,3.0,25.8,46.0,24.23,12.31
2018,8,12,18,45,94.5,17.5,2.85,24.85,25.0,15.92,0.0
2018,8,12,19,0,19.0,4.0,2.7,23.9,4.0,0.0,0.0
2018,8,12,19,15,9.5,2.0,2.55,23.45,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,21.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,13,5,15,23.0,4.5,1.3,17.95,5.0,0.0,0.0
2018,8,13,5,30,46.0,9.0,1.4,18.4,10.0,21.03,0.0
2018,8,13,5,45,114.0,24.0,1.55,18.8,35.0,79.54,30.38
2018,8,13,6,0,182.0,39.0,1.7,19.2,60.0,135.97,100.41
2018,8,13,6,15,204.5,51.5,1.65,19.9,86.5,170.35,132.77
2018,8,13,6,30,227.0,64.0,1.6,20.6,113.0,207.47,165.44
2018,8,13,6,45,121.5,83.0,1.6,21.25,110.0,160.86,128.44
2018,8,13,7,0,16.0,102.0,1.6,21.9,107.0,105.71,82.12
2018,8,13,7,15,21.5,121.0,1.6,22.85,129.0,128.14,100.18
2018,8,13,7,30,27.0,140.0,1.6,23.8,151.0,160.12,125.31
2018,8,13,7,45,28.5,160.0,1.6,24.8,173.0,182.59,142.14
2018,8,13,8,0,30.0,180.0,1.6,25.8,195.0,205.03,158.58
2018,8,13,8,15,44.5,209.5,1.6,26.75,234.5,249.01,191.61
2018,8,13,8,30,59.0,239.0,1.6,27.7,274.0,293.77,224.3
2018,8,13,8,45,116.5,268.0,1.6,28.65,344.0,393.29,297.63
2018,8,13,9,0,174.0,297.0,1.6,29.6,414.0,480.15,358.93
2018,8,13,9,15,343.0,273.5,1.65,30.5,522.5,633.61,467.64
2018,8,13,9,30,512.0,250.0,1.7,31.4,631.0,794.89,575.17
2018,8,13,9,45,623.5,216.5,1.7,32.25,702.5,881.84,629.15
2018,8,13,10,0,735.0,183.0,1.7,33.1,774.0,962.91,675.84
2018,8,13,10,15,743.5,185.5,1.8,33.7,802.0,977.61,682.6
2018,8,13,10,30,752.0,188.0,1.9,34.3,830.0,989.01,688.1
2018,8,13,10,45,757.5,190.5,2.0,34.85,851.5,993.96,689.87
2018,8,13,11,0,763.0,193.0,2.1,35.4,873.0,987.33,684.69
2018,8,13,11,15,766.5,194.5,2.25,35.65,887.0,982.42,682.12
2018,8,13,11,30,770.0,196.0,2.4,35.9,901.0,974.07,677.39
2018,8,13,11,45,771.0,197.5,2.55,36.2,907.5,959.87,668.93
2018,8,13,12,0,772.0,199.0,2.7,36.5,914.0,942.42,658.44
2018,8,13,12,15,776.5,196.0,2.85,36.55,914.5,920.82,645.98
2018,8,13,12,30,781.0,193.0,3.0,36.6,915.0,896.08,631.44
2018,8,13,12,45,785.0,188.5,3.15,36.65,908.0,866.47,613.65
2018,8,13,13,0,789.0,184.0,3.3,36.7,901.0,833.94,593.79
2018,8,13,13,15,783.5,183.5,3.4,36.5,884.5,794.76,569.41
2018,8,13,13,30,778.0,183.0,3.5,36.3,868.0,753.58,542.43
2018,8,13,13,45,736.0,198.5,3.6,36.15,832.5,700.52,506.04
2018,8,13,14,0,694.0,214.0,3.7,36.0,797.0,646.86,468.55
2018,8,13,14,15,685.5,208.5,3.75,35.65,766.5,597.15,433.71
2018,8,13,14,30,677.0,203.0,3.8,35.3,736.0,546.88,397.4
2018,8,13,14,45,693.0,186.0,3.85,34.95,709.0,498.66,361.44
2018,8,13,15,0,709.0,169.0,3.9,34.6,682.0,447.73,322.05
2018,8,13,15,15,688.5,165.5,3.9,34.6,639.0,391.54,277.28
2018,8,13,15,30,668.0,162.0,3.9,34.6,596.0,336.92,232.88
2018,8,13,15,45,636.5,157.5,3.95,33.55,546.5,280.58,188.16
2018,8,13,16,0,605.0,153.0,4.0,32.5,497.0,227.72,146.65
2018,8,13,16,15,548.5,149.5,3.95,31.8,439.5,175.95,109.38
2018,8,13,16,30,492.0,146.0,3.9,31.1,382.0,130.74,82.69
2018,8,13,16,45,480.0,132.5,3.9,30.4,340.5,90.38,69.81
2018,8,13,17,0,468.0,119.0,3.9,29.7,299.0,83.14,64.23
2018,8,13,17,15,433.0,107.0,3.8,28.7,254.0,76.37,58.96
2018,8,13,17,30,398.0,95.0,3.7,27.7,209.0,69.25,53.2
2018,8,13,17,45,339.0,80.0,3.55,26.7,163.0,59.43,44.93
2018,8,13,18,0,280.0,65.0,3.4,25.7,117.0,49.19,36.01
2018,8,13,18,15,206.5,47.5,3.3,24.8,79.0,36.55,24.76
2018,8,13,18,30,133.0,30.0,3.2,23.9,41.0,23.43,11.32
2018,8,13,18,45,73.0,16.5,3.1,23.05,22.0,15.01,0.0
2018,8,13,19,0,13.0,3.0,3.0,22.2,3.0,0.0,0.0
2018,8,13,19,15,6.5,1.5,2.9,21.7,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,21.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,20.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.5,19.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,19.45,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,14,5,15,14.0,4.0,1.9,16.0,4.0,0.0,0.0
2018,8,14,5,30,28.0,8.0,2.0,16.4,8.0,15.11,0.0
2018,8,14,5,45,95.0,25.5,2.05,16.8,34.5,69.3,21.66
2018,8,14,6,0,162.0,43.0,2.1,17.2,61.0,126.0,93.25
2018,8,14,6,15,180.0,53.0,2.1,17.75,83.0,151.83,119.04
2018,8,14,6,30,198.0,63.0,2.1,18.3,105.0,180.73,145.41
2018,8,14,6,45,99.0,64.0,2.1,18.85,85.0,125.48,100.61
2018,8,14,7,0,0.0,65.0,2.1,19.4,65.0,57.59,42.76
2018,8,14,7,15,0.0,77.0,2.05,20.1,77.0,68.65,51.84
2018,8,14,7,30,0.0,89.0,2.0,20.8,89.0,79.73,60.67
2018,8,14,7,45,2.0,110.5,1.95,21.55,111.5,101.66,78.23
2018,8,14,8,0,4.0,132.0,1.9,22.3,134.0,123.81,95.62
2018,8,14,8,15,17.5,171.5,1.9,23.1,181.5,173.9,135.25
2018,8,14,8,30,31.0,211.0,1.9,23.9,229.0,238.29,184.86
2018,8,14,8,45,58.5,248.5,1.85,24.75,286.5,303.42,234.01
2018,8,14,9,0,86.0,286.0,1.8,25.6,344.0,369.84,282.59
2018,8,14,9,15,144.0,311.0,1.8,26.4,415.0,469.17,354.65
2018,8,14,9,30,202.0,336.0,1.8,27.2,486.0,553.58,413.53
2018,8,14,9,45,410.5,283.0,1.8,28.05,606.5,736.9,542.16
2018,8,14,10,0,619.0,230.0,1.8,28.9,727.0,897.58,648.15
2018,8,14,10,15,709.0,195.0,1.9,29.5,784.0,953.87,681.29
2018,8,14,10,30,799.0,160.0,2.0,30.1,841.0,1000.1,708.38
2018,8,14,10,45,807.0,160.5,2.15,30.7,863.0,1005.73,710.64
2018,8,14,11,0,815.0,161.0,2.3,31.3,885.0,1007.76,711.12
2018,8,14,11,15,820.0,160.5,2.4,31.7,899.0,1002.09,706.94
2018,8,14,11,30,825.0,160.0,2.5,32.1,913.0,992.82,700.64
2018,8,14,11,45,828.0,159.5,2.65,32.5,920.0,978.01,691.4
2018,8,14,12,0,831.0,159.0,2.8,32.9,927.0,959.73,679.98
2018,8,14,12,15,837.0,155.0,2.85,33.1,927.5,937.36,665.72
2018,8,14,12,30,843.0,151.0,2.9,33.3,928.0,902.65,643.58
2018,8,14,12,45,848.5,145.5,3.0,33.55,921.0,873.0,624.89
2018,8,14,13,0,854.0,140.0,3.1,33.8,914.0,840.19,603.97
2018,8,14,13,15,851.0,138.0,3.2,33.8,897.5,800.7,579.07
2018,8,14,13,30,848.0,136.0,3.3,33.8,881.0,758.84,552.32
2018,8,14,13,45,843.0,134.0,3.4,33.75,857.5,713.36,521.31
2018,8,14,14,0,838.0,132.0,3.5,33.7,834.0,666.03,487.98
2018,8,14,14,15,830.0,129.5,3.55,33.45,803.0,615.32,451.54
2018,8,14,14,30,822.0,127.0,3.6,33.2,772.0,561.93,412.08
2018,8,14,14,45,811.5,124.5,3.7,32.95,735.5,506.47,369.92
2018,8,14,15,0,801.0,122.0,3.8,32.7,699.0,450.69,326.06
2018,8,14,15,15,780.5,120.5,3.8,32.7,655.0,391.95,278.39
2018,8,14,15,30,760.0,119.0,3.8,32.7,611.0,334.57,230.79
2018,8,14,15,45,687.5,130.0,3.85,31.8,549.5,270.87,180.52
2018,8,14,16,0,615.0,141.0,3.9,30.9,488.0,219.39,140.83
2018,8,14,16,15,593.0,132.0,3.9,30.25,441.5,167.36,101.66
2018,8,14,16,30,571.0,123.0,3.9,29.6,395.0,118.09,71.17
2018,8,14,16,45,563.0,109.5,3.9,28.95,351.0,74.7,57.2
2018,8,14,17,0,555.0,96.0,3.9,28.3,307.0,67.37,51.4
2018,8,14,17,15,532.0,84.5,3.85,27.35,262.0,61.01,46.34
2018,8,14,17,30,509.0,73.0,3.8,26.4,217.0,54.22,40.74
2018,8,14,17,45,441.0,63.0,3.75,25.45,169.0,48.07,35.5
2018,8,14,18,0,373.0,53.0,3.7,24.5,121.0,41.66,29.79
2018,8,14,18,15,275.5,41.0,3.6,23.65,82.0,31.71,20.79
2018,8,14,18,30,178.0,29.0,3.5,22.8,43.0,22.75,10.23
2018,8,14,18,45,95.5,15.5,3.45,21.95,22.5,14.1,0.0
2018,8,14,19,0,13.0,2.0,3.4,21.1,2.0,0.0,0.0
2018,8,14,19,15,6.5,1.0,3.35,20.6,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,20.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,19.6,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,18.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,18.35,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,15,5,15,28.5,4.5,1.55,15.95,5.0,0.0,0.0
2018,8,15,5,30,57.0,9.0,1.6,16.4,10.0,24.16,0.0
2018,8,15,5,45,167.0,23.0,1.65,16.8,39.0,95.67,24.3
2018,8,15,6,0,277.0,37.0,1.7,17.2,68.0,172.05,127.51
2018,8,15,6,15,362.5,48.0,1.65,17.85,111.0,241.39,189.77
2018,8,15,6,30,448.0,59.0,1.6,18.5,154.0,319.19,256.06
2018,8,15,6,45,367.5,80.0,1.5,19.1,172.5,318.78,257.88
2018,8,15,7,0,287.0,101.0,1.4,19.7,191.0,299.94,243.28
2018,8,15,7,15,249.0,125.5,1.3,20.55,214.0,316.61,255.36
2018,8,15,7,30,211.0,150.0,1.2,21.4,237.0,328.6,262.59
2018,8,15,7,45,161.0,177.5,1.1,22.2,249.0,316.98,250.91
2018,8,15,8,0,111.0,205.0,1.0,23.0,261.0,313.13,244.89
2018,8,15,8,15,241.5,208.5,0.95,23.9,346.5,443.31,343.58
2018,8,15,8,30,372.0,212.0,0.9,24.8,432.0,567.79,432.25
2018,8,15,8,45,457.5,206.0,0.9,25.75,498.0,665.93,497.69
2018,8,15,9,0,543.0,200.0,0.9,26.7,564.0,750.32,551.86
2018,8,15,9,15,513.5,229.0,1.0,27.5,590.0,766.06,558.37
2018,8,15,9,30,484.0,258.0,1.1,28.3,616.0,777.63,562.91
2018,8,15,9,45,664.5,187.5,1.2,29.1,705.0,892.82,638.42
2018,8,15,10,0,845.0,117.0,1.3,29.9,794.0,984.24,692.36
2018,8,15,10,15,853.0,118.5,1.45,30.5,823.0,998.47,699.57
2018,8,15,10,30,861.0,120.0,1.6,31.1,852.0,1009.17,705.55
2018,8,15,10,45,867.5,120.5,1.8,31.7,874.0,1013.65,708.42
2018,8,15,11,0,874.0,121.0,2.0,32.3,896.0,1014.44,709.0
2018,8,15,11,15,877.5,121.5,2.1,32.65,910.5,1008.49,704.98
2018,8,15,11,30,881.0,122.0,2.2,33.0,925.0,998.86,698.81
2018,8,15,11,45,883.5,122.0,2.35,33.35,932.0,984.1,690.04
2018,8,15,12,0,886.0,122.0,2.5,33.7,939.0,965.78,679.03
2018,8,15,12,15,886.0,121.5,2.6,33.9,937.5,941.18,664.01
2018,8,15,12,30,886.0,121.0,2.7,34.1,936.0,913.34,646.9
2018,8,15,12,45,884.5,120.5,2.85,34.3,927.5,881.06,627.19
2018,8,15,13,0,883.0,120.0,3.0,34.5,919.0,845.87,605.37
2018,8,15,13,15,880.0,119.0,3.1,34.5,902.5,806.27,580.61
2018,8,15,13,30,877.0,118.0,3.2,34.5,886.0,764.18,553.9
2018,8,15,13,45,872.0,116.0,3.3,34.45,862.0,717.49,522.8
2018,8,15,14,0,867.0,114.0,3.4,34.4,838.0,668.86,488.7
2018,8,15,14,15,859.5,112.0,3.45,34.2,807.0,617.01,451.46
2018,8,15,14,30,852.0,110.0,3.5,34.0,776.0,563.9,412.13
2018,8,15,14,45,842.0,108.0,3.55,33.75,739.5,508.53,369.93
2018,8,15,15,0,832.0,106.0,3.6,33.5,703.0,452.65,325.91
2018,8,15,15,15,815.0,104.5,3.6,33.5,660.0,390.48,275.68
2018,8,15,15,30,798.0,103.0,3.6,33.5,617.0,332.22,227.22
2018,8,15,15,45,780.0,99.5,3.65,32.7,570.5,273.22,178.49
2018,8,15,16,0,762.0,96.0,3.7,31.9,524.0,215.79,131.64
2018,8,15,16,15,734.0,92.5,3.7,31.25,473.5,158.94,89.01
2018,8,15,16,30,706.0,89.0,3.7,30.6,423.0,99.96,52.95
2018,8,15,16,45,671.0,84.5,3.75,30.0,371.5,57.29,42.46
2018,8,15,17,0,636.0,80.0,3.8,29.4,320.0,55.9,41.56
2018,8,15,17,15,538.5,79.0,3.75,28.4,260.5,56.85,42.62
2018,8,15,17,30,441.0,78.0,3.7,27.4,201.0,57.31,43.17
2018,8,15,17,45,399.0,65.0,3.65,26.45,158.0,48.68,35.83
2018,8,15,18,0,357.0,52.0,3.6,25.5,115.0,40.9,28.98
2018,8,15,18,15,273.0,40.0,3.55,24.65,78.5,30.98,20.0
2018,8,15,18,30,189.0,28.0,3.5,23.8,42.0,22.01,8.81
2018,8,15,18,45,102.0,15.0,3.4,22.9,22.0,13.64,0.0
2018,8,15,19,0,15.0,2.0,3.3,22.0,2.0,0.0,0.0
2018,8,15,19,15,7.5,1.0,3.25,21.55,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,20.6,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,20.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,19.85,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,19.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,19.05,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,18.75,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,16,5,15,31.5,4.5,1.35,16.6,5.0,0.0,0.0
2018,8,16,5,30,63.0,9.0,1.3,17.0,10.0,25.87,0.0
2018,8,16,5,45,182.5,21.5,1.3,17.4,38.5,99.32,16.05
2018,8,16,6,0,302.0,34.0,1.3,17.8,67.0,180.24,132.5
2018,8,16,6,15,391.0,44.0,1.2,18.6,111.0,250.53,195.7
2018,8,16,6,30,480.0,54.0,1.1,19.4,155.0,330.47,262.98
2018,8,16,6,45,540.0,61.0,1.0,20.15,204.5,399.4,319.16
2018,8,16,7,0,600.0,68.0,0.9,20.9,254.0,473.38,376.33
2018,8,16,7,15,640.5,73.5,0.85,21.95,305.5,537.02,422.63
2018,8,16,7,30,681.0,79.0,0.8,23.0,357.0,602.75,467.94
2018,8,16,7,45,711.0,83.0,0.75,24.05,408.0,657.28,501.82
2018,8,16,8,0,741.0,87.0,0.7,25.1,459.0,715.15,536.6
2018,8,16,8,15,763.0,90.5,0.85,26.15,507.5,765.48,567.76
2018,8,16,8,30,785.0,94.0,1.0,27.2,556.0,814.61,597.53
2018,8,16,8,45,802.0,96.5,1.15,28.2,601.0,856.5,622.15
2018,8,16,9,0,819.0,99.0,1.3,29.2,646.0,896.26,645.06
2018,8,16,9,15,827.0,103.0,1.4,30.05,685.0,917.29,655.55
2018,8,16,9,30,835.0,107.0,1.5,30.9,724.0,944.36,670.0
2018,8,16,9,45,839.5,112.0,1.65,31.75,757.5,965.86,681.47
2018,8,16,10,0,844.0,117.0,1.8,32.6,791.0,983.86,690.76
2018,8,16,10,15,852.0,118.0,1.9,33.3,819.5,997.52,697.21
2018,8,16,10,30,860.0,119.0,2.0,34.0,848.0,1007.64,701.58
2018,8,16,10,45,865.0,120.0,2.1,34.7,869.5,1011.1,701.96
2018,8,16,11,0,870.0,121.0,2.2,35.4,891.0,1010.86,700.23
2018,8,16,11,15,874.0,121.5,2.2,35.75,905.5,1005.4,695.38
2018,8,16,11,30,878.0,122.0,2.2,36.1,920.0,996.24,688.46
2018,8,16,11,45,880.0,121.0,2.25,36.5,926.0,979.99,677.73
2018,8,16,12,0,882.0,120.0,2.3,36.9,932.0,960.24,664.97
2018,8,16,12,15,881.0,120.5,2.4,37.05,930.5,935.74,650.47
2018,8,16,12,30,880.0,121.0,2.5,37.2,929.0,908.02,633.9
2018,8,16,12,45,877.0,121.0,2.55,37.35,919.5,875.04,613.52
2018,8,16,13,0,874.0,121.0,2.6,37.5,910.0,839.24,591.27
2018,8,16,13,15,871.5,119.5,2.7,37.4,893.5,799.83,567.41
2018,8,16,13,30,869.0,118.0,2.8,37.3,877.0,757.92,541.57
2018,8,16,13,45,864.5,116.5,2.9,37.25,854.0,712.28,511.69
2018,8,16,14,0,860.0,115.0,3.0,37.2,831.0,664.68,478.87
2018,8,16,14,15,853.0,113.0,3.05,36.9,800.5,613.38,442.8
2018,8,16,14,30,846.0,111.0,3.1,36.6,770.0,560.78,404.61
2018,8,16,14,45,836.5,108.0,3.2,36.35,733.0,505.05,362.9
2018,8,16,15,0,827.0,105.0,3.3,36.1,696.0,448.78,319.28
2018,8,16,15,15,773.0,117.5,3.3,36.1,643.5,384.93,268.96
2018,8,16,15,30,719.0,130.0,3.3,36.1,591.0,324.78,220.87
2018,8,16,15,45,720.0,118.0,3.4,35.2,550.0,267.71,174.29
2018,8,16,16,0,721.0,106.0,3.5,34.3,509.0,210.21,127.63
2018,8,16,16,15,624.5,119.0,3.5,33.65,444.5,159.4,92.98
2018,8,16,16,30,528.0,132.0,3.5,33.0,380.0,120.64,74.06
2018,8,16,16,45,547.0,110.5,3.55,32.35,340.5,75.83,57.31
2018,8,16,17,0,566.0,89.0,3.6,31.7,301.0,62.42,46.55
2018,8,16,17,15,546.5,78.0,3.5,30.7,256.5,56.29,41.72
2018,8,16,17,30,527.0,67.0,3.4,29.7,212.0,49.73,36.36
2018,8,16,17,45,474.5,57.5,3.35,28.7,166.5,43.87,31.41
2018,8,16,18,0,422.0,48.0,3.3,27.7,121.0,37.72,25.99
2018,8,16,18,15,318.0,37.0,3.15,26.8,81.5,29.81,18.74
2018,8,16,18,30,214.0,26.0,3.0,25.9,42.0,21.6,7.31
2018,8,16,18,45,114.5,14.0,2.9,25.05,22.0,12.73,0.0
2018,8,16,19,0,15.0,2.0,2.8,24.2,2.0,0.0,0.0
2018,8,16,19,15,7.5,1.0,2.65,23.85,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,23.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,22.45,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,21.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,19.9,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,19.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.45,19.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,8,17,5,15,33.0,4.0,0.35,19.85,4.5,0.0,0.0
2018,8,17,5,30,66.0,8.0,0.3,20.4,9.0,25.84,0.0
2018,8,17,5,45,186.5,20.5,0.25,20.9,37.5,99.26,4.42
2018,8,17,6,0,307.0,33.0,0.2,21.4,66.0,181.55,129.95
2018,8,17,6,15,399.0,42.0,0.2,22.2,109.5,252.35,192.19
2018,8,17,6,30,491.0,51.0,0.2,23.0,153.0,333.1,258.04
2018,8,17,6,45,550.5,57.5,0.2,23.8,202.5,401.65,312.16
2018,8,17,7,0,610.0,64.0,0.2,24.6,252.0,475.23,367.36
2018,8,17,7,15,650.0,69.0,0.25,25.85,303.0,538.36,412.04
2018,8,17,7,30,690.0,74.0,0.3,27.1,354.0,600.83,453.79
2018,8,17,7,45,719.5,78.0,0.35,28.3,405.0,658.49,489.48
2018,8,17,8,0,749.0,82.0,0.4,29.5,456.0,716.28,523.99
2018,8,17,8,15,770.5,85.0,0.55,30.5,504.5,765.87,554.05
2018,8,17,8,30,792.0,88.0,0.7,31.5,553.0,814.23,582.82
2018,8,17,8,45,808.5,90.5,0.9,32.5,598.0,855.88,607.61
2018,8,17,9,0,825.0,93.0,1.1,33.5,643.0,886.51,625.17
2018,8,17,9,15,837.5,95.5,1.2,34.1,683.5,919.42,643.62
2018,8,17,9,30,850.0,98.0,1.3,34.7,724.0,949.47,660.15
2018,8,17,9,45,859.5,99.5,1.45,35.3,759.0,972.35,672.97
2018,8,17,10,0,869.0,101.0,1.6,35.9,794.0,991.91,683.8
2018,8,17,10,15,876.0,102.5,1.75,36.3,822.5,1005.46,691.59
2018,8,17,10,30,883.0,104.0,1.9,36.7,851.0,1015.36,697.26
2018,8,17,10,45,888.0,105.0,2.05,37.1,872.5,1018.96,699.19
2018,8,17,11,0,893.0,106.0,2.2,37.5,894.0,1018.78,698.93
2018,8,17,11,15,896.5,106.0,2.3,37.7,908.0,1012.25,694.95
2018,8,17,11,30,900.0,106.0,2.4,37.9,922.0,1001.95,688.81
2018,8,17,11,45,901.5,106.5,2.55,38.05,929.0,986.5,680.19
2018,8,17,12,0,903.0,107.0,2.7,38.2,936.0,967.43,669.33
2018,8,17,12,15,901.5,107.5,2.8,38.2,934.0,942.06,654.53
2018,8,17,12,30,900.0,108.0,2.9,38.2,932.0,913.41,637.62
2018,8,17,12,45,897.0,108.5,3.0,38.2,922.5,880.34,617.78
2018,8,17,13,0,894.0,109.0,3.1,38.2,913.0,844.37,595.92
2018,8,17,13,15,890.5,108.0,3.2,38.05,896.5,803.89,571.25
2018,8,17,13,30,887.0,107.0,3.3,37.9,880.0,760.92,544.61
2018,8,17,13,45,882.0,106.0,3.4,37.75,856.0,714.59,514.57
2018,8,17,14,0,877.0,105.0,3.5,37.6,832.0,666.29,481.19
2018,8,17,14,15,869.5,103.5,3.5,37.35,801.5,614.28,444.13
2018,8,17,14,30,862.0,102.0,3.5,37.1,771.0,560.98,405.0
2018,8,17,14,45,852.5,99.5,3.55,36.8,734.0,504.8,362.72
2018,8,17,15,0,843.0,97.0,3.6,36.5,697.0,448.05,318.53
2018,8,17,15,15,829.0,95.0,3.6,36.5,655.0,389.72,271.4
2018,8,17,15,30,815.0,93.0,3.6,36.5,613.0,327.1,220.12
2018,8,17,15,45,798.5,89.5,3.6,35.7,566.5,267.42,171.19
2018,8,17,16,0,782.0,86.0,3.6,34.9,520.0,209.11,124.07
2018,8,17,16,15,760.0,82.0,3.55,34.35,471.0,151.35,81.18
2018,8,17,16,30,738.0,78.0,3.5,33.8,422.0,96.13,49.27
2018,8,17,16,45,698.5,75.0,3.45,33.25,369.0,56.12,40.9
2018,8,17,17,0,659.0,72.0,3.4,32.7,316.0,50.44,36.44
2018,8,17,17,15,623.5,65.5,3.25,31.85,267.0,47.17,33.91
2018,8,17,17,30,588.0,59.0,3.1,31.0,218.0,43.73,31.13
2018,8,17,17,45,521.5,51.5,3.0,30.15,169.5,39.17,27.26
2018,8,17,18,0,455.0,44.0,2.9,29.3,121.0,34.48,23.06
2018,8,17,18,15,351.0,34.0,2.75,28.55,81.0,27.31,16.45
2018,8,17,18,30,247.0,24.0,2.6,27.8,41.0,19.89,4.83
2018,8,17,18,45,131.5,13.5,2.45,27.05,21.5,12.28,0.0
2018,8,17,19,0,16.0,3.0,2.3,26.3,2.0,0.0,0.0
2018,8,17,19,15,8.0,1.5,2.2,25.9,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.95,25.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,23.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,18,5,15,44.5,4.5,0.7,23.35,5.0,0.0,0.0
2018,8,18,5,30,89.0,9.0,0.8,23.9,10.0,33.27,0.0
2018,8,18,5,45,204.5,18.5,0.85,24.5,35.5,103.03,0.0
2018,8,18,6,0,320.0,28.0,0.9,25.1,61.0,181.72,127.93
2018,8,18,6,15,349.5,38.5,0.9,25.85,94.0,226.12,171.07
2018,8,18,6,30,379.0,49.0,0.9,26.6,127.0,273.78,212.09
2018,8,18,6,45,202.0,79.0,0.95,27.3,122.0,213.18,166.48
2018,8,18,7,0,25.0,109.0,1.0,28.0,117.0,128.05,97.74
2018,8,18,7,15,60.0,135.5,1.15,29.25,158.5,180.79,139.57
2018,8,18,7,30,95.0,162.0,1.3,30.5,200.0,236.49,182.19
2018,8,18,7,45,320.5,148.5,1.5,31.7,303.0,418.92,321.99
2018,8,18,8,0,546.0,135.0,1.7,32.9,406.0,619.55,465.56
2018,8,18,8,15,698.5,105.5,1.8,33.65,489.5,734.27,540.89
2018,8,18,8,30,851.0,76.0,1.9,34.4,573.0,843.98,609.75
2018,8,18,8,45,866.0,78.0,2.05,35.1,619.0,885.23,633.13
2018,8,18,9,0,881.0,80.0,2.2,35.8,665.0,924.08,655.32
2018,8,18,9,15,878.0,88.5,2.3,36.3,702.5,950.68,669.68
2018,8,18,9,30,875.0,97.0,2.4,36.8,740.0,973.37,681.67
2018,8,18,9,45,866.0,109.0,2.5,37.35,771.0,990.06,689.84
2018,8,18,10,0,857.0,121.0,2.6,37.9,802.0,1002.44,695.47
2018,8,18,10,15,864.5,123.0,2.7,38.15,831.5,1016.63,703.19
2018,8,18,10,30,872.0,125.0,2.8,38.4,861.0,1027.19,708.77
2018,8,18,10,45,876.5,126.5,2.9,38.6,882.5,1030.46,710.18
2018,8,18,11,0,881.0,128.0,3.0,38.8,904.0,1029.97,709.46
2018,8,18,11,15,884.0,129.0,3.1,38.9,918.5,1023.68,705.62
2018,8,18,11,30,887.0,130.0,3.2,39.0,933.0,1013.66,699.62
2018,8,18,11,45,888.0,131.0,3.25,39.05,939.5,998.0,690.02
2018,8,18,12,0,889.0,132.0,3.3,39.1,946.0,978.78,678.31
2018,8,18,12,15,887.5,133.0,3.4,39.05,944.5,953.78,663.66
2018,8,18,12,30,886.0,134.0,3.5,39.0,943.0,925.54,646.93
2018,8,18,12,45,881.0,135.5,3.6,38.95,933.0,891.66,626.5
2018,8,18,13,0,876.0,137.0,3.7,38.9,923.0,855.05,604.16
2018,8,18,13,15,872.5,136.0,3.8,38.7,906.5,814.85,579.62
2018,8,18,13,30,869.0,135.0,3.9,38.5,890.0,772.21,553.15
2018,8,18,13,45,863.0,133.5,4.0,38.35,865.5,725.14,521.64
2018,8,18,14,0,857.0,132.0,4.1,38.2,841.0,676.24,487.79
2018,8,18,14,15,849.0,130.5,4.15,37.9,810.0,625.14,451.56
2018,8,18,14,30,841.0,129.0,4.2,37.6,779.0,571.24,412.24
2018,8,18,14,45,821.0,129.0,4.25,37.3,738.0,511.92,367.81
2018,8,18,15,0,801.0,129.0,4.3,37.0,697.0,453.29,322.5
2018,8,18,15,15,761.0,132.0,4.3,37.0,645.0,390.85,273.08
2018,8,18,15,30,721.0,135.0,4.3,37.0,593.0,327.53,222.43
2018,8,18,15,45,689.0,132.0,4.3,36.15,542.5,269.1,175.78
2018,8,18,16,0,657.0,129.0,4.3,35.3,492.0,214.12,132.63
2018,8,18,16,15,641.5,120.0,4.25,34.7,446.0,160.16,92.76
2018,8,18,16,30,626.0,111.0,4.2,34.1,400.0,108.15,62.14
2018,8,18,16,45,614.0,100.0,4.1,33.45,355.0,68.78,51.3
2018,8,18,17,0,602.0,89.0,4.0,32.8,310.0,63.07,46.89
2018,8,18,17,15,542.0,81.5,3.7,31.85,256.5,59.47,44.16
2018,8,18,17,30,482.0,74.0,3.4,30.9,203.0,55.75,41.18
2018,8,18,17,45,419.5,62.5,3.15,29.95,156.5,48.37,34.94
2018,8,18,18,0,357.0,51.0,2.9,29.0,110.0,40.63,28.15
2018,8,18,18,15,256.0,37.0,2.65,28.1,71.5,28.76,17.53
2018,8,18,18,30,155.0,23.0,2.4,27.2,33.0,18.11,2.21
2018,8,18,18,45,77.5,11.5,2.15,26.35,16.5,10.46,0.0
2018,8,18,19,0,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.8,25.05,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,24.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,19,5,15,32.0,4.0,0.75,21.0,4.0,0.0,0.0
2018,8,19,5,30,64.0,8.0,0.8,21.6,8.0,25.36,0.0
2018,8,19,5,45,164.0,19.5,0.85,22.2,33.0,89.69,0.0
2018,8,19,6,0,264.0,31.0,0.9,22.8,58.0,163.06,114.98
2018,8,19,6,15,301.5,43.0,1.0,23.5,91.0,206.25,157.48
2018,8,19,6,30,339.0,55.0,1.1,24.2,124.0,256.12,200.68
2018,8,19,6,45,174.0,79.0,1.15,24.9,115.0,197.75,155.93
2018,8,19,7,0,9.0,103.0,1.2,25.6,106.0,103.67,78.96
2018,8,19,7,15,13.5,120.5,1.35,26.6,125.5,123.4,94.69
2018,8,19,7,30,18.0,138.0,1.5,27.6,145.0,143.54,110.16
2018,8,19,7,45,51.5,166.0,1.65,28.65,190.5,208.76,161.12
2018,8,19,8,0,85.0,194.0,1.8,29.7,236.0,267.1,205.32
2018,8,19,8,15,175.5,218.0,2.0,30.65,316.5,385.71,294.66
2018,8,19,8,30,266.0,242.0,2.2,31.6,397.0,512.21,385.76
2018,8,19,8,45,504.5,190.5,2.4,32.55,514.0,693.62,515.52
2018,8,19,9,0,743.0,139.0,2.6,33.5,631.0,878.99,637.44
2018,8,19,9,15,811.5,122.0,2.7,34.05,690.5,936.15,670.6
2018,8,19,9,30,880.0,105.0,2.8,34.6,750.0,988.0,700.9
2018,8,19,9,45,883.5,111.0,2.9,35.15,785.0,1010.26,712.32
2018,8,19,10,0,887.0,117.0,3.0,35.7,820.0,1028.77,721.67
2018,8,19,10,15,894.0,118.5,3.1,36.05,849.5,1042.15,728.52
2018,8,19,10,30,901.0,120.0,3.2,36.4,879.0,1051.77,733.18
2018,8,19,10,45,906.5,121.5,3.25,36.8,901.5,1056.05,734.12
2018,8,19,11,0,912.0,123.0,3.3,37.2,924.0,1056.42,732.83
2018,8,19,11,15,916.0,123.0,3.4,37.35,939.0,1049.83,728.57
2018,8,19,11,30,920.0,123.0,3.5,37.5,954.0,1039.38,722.07
2018,8,19,11,45,923.0,123.0,3.55,37.65,961.5,1024.12,712.34
2018,8,19,12,0,926.0,123.0,3.6,37.8,969.0,1005.11,700.38
2018,8,19,12,15,927.5,122.5,3.65,37.8,968.5,980.54,685.45
2018,8,19,12,30,929.0,122.0,3.7,37.8,968.0,952.46,668.33
2018,8,19,12,45,929.5,120.0,3.7,37.75,959.0,918.71,647.42
2018,8,19,13,0,930.0,118.0,3.7,37.7,950.0,881.77,624.39
