Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,13,15,927.0,116.5,3.75,37.55,932.5,839.49,598.24
2018,8,19,13,30,924.0,115.0,3.8,37.4,915.0,794.57,570.07
2018,8,19,13,45,919.0,113.5,3.8,37.25,890.0,745.8,537.85
2018,8,19,14,0,914.0,112.0,3.8,37.1,865.0,694.96,502.38
2018,8,19,14,15,907.0,110.0,3.75,36.85,833.0,640.64,463.55
2018,8,19,14,30,900.0,108.0,3.7,36.6,801.0,584.9,422.54
2018,8,19,14,45,890.0,105.5,3.7,36.35,762.5,526.1,378.13
2018,8,19,15,0,880.0,103.0,3.7,36.1,724.0,466.71,331.77
2018,8,19,15,15,842.5,106.5,3.7,36.1,671.0,398.18,277.48
2018,8,19,15,30,805.0,110.0,3.7,36.1,618.0,335.87,226.85
2018,8,19,15,45,723.0,120.0,3.65,35.3,550.0,266.86,173.27
2018,8,19,16,0,641.0,130.0,3.6,34.5,482.0,210.98,131.14
2018,8,19,16,15,587.0,128.5,3.5,33.85,426.5,159.33,94.67
2018,8,19,16,30,533.0,127.0,3.4,33.2,371.0,114.48,70.22
2018,8,19,16,45,555.0,108.0,3.35,32.55,334.5,74.72,56.39
2018,8,19,17,0,577.0,89.0,3.3,31.9,298.0,63.12,47.11
2018,8,19,17,15,512.5,81.5,3.1,30.85,245.0,59.52,44.39
2018,8,19,17,30,448.0,74.0,2.9,29.8,192.0,55.81,41.42
2018,8,19,17,45,427.0,59.5,2.7,28.7,151.5,45.97,33.1
2018,8,19,18,0,406.0,45.0,2.5,27.6,111.0,35.54,24.06
2018,8,19,18,15,316.5,34.0,2.4,26.65,74.0,27.58,16.56
2018,8,19,18,30,227.0,23.0,2.3,25.7,37.0,19.26,0.27
2018,8,19,18,45,113.5,11.5,2.25,24.75,18.5,10.46,0.0
2018,8,19,19,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,21.6,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,5,15,33.0,4.0,1.35,16.05,4.0,0.0,0.0
2018,8,20,5,30,66.0,8.0,1.5,16.5,8.0,25.98,0.0
2018,8,20,5,45,196.5,20.0,1.65,16.95,36.0,100.61,0.0
2018,8,20,6,0,327.0,32.0,1.8,17.4,64.0,189.47,135.96
2018,8,20,6,15,385.0,39.5,1.8,18.1,100.0,244.4,191.09
2018,8,20,6,30,443.0,47.0,1.8,18.8,136.0,305.17,244.73
2018,8,20,6,45,221.5,62.0,1.8,19.45,106.5,215.7,174.75
2018,8,20,7,0,0.0,77.0,1.8,20.1,77.0,70.08,52.91
2018,8,20,7,15,0.0,87.5,1.85,21.15,87.5,79.47,60.56
2018,8,20,7,30,0.0,98.0,1.9,22.2,98.0,88.95,67.9
2018,8,20,7,45,3.0,119.5,1.9,23.25,121.0,111.83,86.01
2018,8,20,8,0,6.0,141.0,1.9,24.3,144.0,134.96,103.9
2018,8,20,8,15,10.5,163.5,1.95,25.2,169.5,160.58,123.52
2018,8,20,8,30,15.0,186.0,2.0,26.1,195.0,186.47,142.97
2018,8,20,8,45,27.5,213.0,2.05,27.0,230.5,237.7,181.74
2018,8,20,9,0,40.0,240.0,2.1,27.9,266.0,277.78,211.15
2018,8,20,9,15,131.0,281.5,2.2,28.6,375.5,426.38,322.49
2018,8,20,9,30,222.0,323.0,2.3,29.3,485.0,561.72,419.08
2018,8,20,9,45,492.5,245.5,2.4,30.0,628.5,781.35,574.51
2018,8,20,10,0,763.0,168.0,2.5,30.7,772.0,971.49,697.86
2018,8,20,10,15,813.0,152.0,2.65,31.25,816.5,1008.73,718.48
2018,8,20,10,30,863.0,136.0,2.8,31.8,861.0,1030.56,730.73
2018,8,20,10,45,843.0,152.0,2.9,32.3,875.0,1036.22,732.69
2018,8,20,11,0,823.0,168.0,3.0,32.8,889.0,1025.79,724.83
2018,8,20,11,15,843.5,158.5,3.1,33.15,908.0,1025.83,724.22
2018,8,20,11,30,864.0,149.0,3.2,33.5,927.0,1010.18,713.75
2018,8,20,11,45,879.5,141.0,3.3,33.85,938.0,999.85,706.83
2018,8,20,12,0,895.0,133.0,3.4,34.2,949.0,985.57,697.44
2018,8,20,12,15,892.5,134.0,3.5,34.25,946.5,959.32,681.34
2018,8,20,12,30,890.0,135.0,3.6,34.3,944.0,929.86,663.19
2018,8,20,12,45,862.5,148.0,3.65,34.35,925.0,886.84,635.85
2018,8,20,13,0,835.0,161.0,3.7,34.4,906.0,849.82,612.3
2018,8,20,13,15,802.5,174.5,3.75,34.25,879.5,800.31,580.65
2018,8,20,13,30,770.0,188.0,3.8,34.1,853.0,750.42,546.54
2018,8,20,13,45,794.0,170.5,3.85,33.95,839.0,712.55,521.0
2018,8,20,14,0,818.0,153.0,3.9,33.8,825.0,670.4,491.6
2018,8,20,14,15,812.5,148.5,3.9,33.45,794.0,618.03,453.98
2018,8,20,14,30,807.0,144.0,3.9,33.1,763.0,564.42,414.31
2018,8,20,14,45,782.0,144.0,3.95,32.8,719.5,504.27,368.67
2018,8,20,15,0,757.0,144.0,4.0,32.5,676.0,442.31,320.43
2018,8,20,15,15,718.0,144.0,4.0,32.5,623.5,379.33,270.01
2018,8,20,15,30,679.0,144.0,4.0,32.5,571.0,320.03,221.69
2018,8,20,15,45,685.5,130.0,4.0,31.5,532.0,264.6,175.61
2018,8,20,16,0,692.0,116.0,4.0,30.5,493.0,208.11,129.14
2018,8,20,16,15,658.5,111.0,3.95,29.75,441.5,153.0,88.64
2018,8,20,16,30,625.0,106.0,3.9,29.0,390.0,102.02,59.66
2018,8,20,16,45,520.5,104.0,3.9,28.3,320.5,71.62,54.87
2018,8,20,17,0,416.0,102.0,3.9,27.6,251.0,71.92,55.45
2018,8,20,17,15,271.0,91.0,3.75,26.6,182.0,64.9,49.79
2018,8,20,17,30,126.0,80.0,3.6,25.6,113.0,64.31,49.41
2018,8,20,17,45,114.0,64.5,3.5,24.65,89.0,52.47,39.2
2018,8,20,18,0,102.0,49.0,3.4,23.7,65.0,38.74,27.14
2018,8,20,18,15,88.5,33.5,3.3,22.9,43.5,26.96,16.19
2018,8,20,18,30,75.0,18.0,3.2,22.1,22.0,14.82,0.0
2018,8,20,18,45,37.5,9.0,3.1,21.35,11.0,8.19,0.0
2018,8,20,19,0,0.0,0.0,3.0,20.6,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,20.25,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.85,19.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,21,5,15,28.5,3.0,1.55,15.6,3.0,0.0,0.0
2018,8,21,5,30,57.0,6.0,1.7,15.9,6.0,21.65,0.0
2018,8,21,5,45,139.0,13.5,1.85,16.2,24.0,74.09,0.0
2018,8,21,6,0,221.0,21.0,2.0,16.5,42.0,134.27,94.96
2018,8,21,6,15,225.5,31.0,1.95,17.0,64.0,161.07,125.95
2018,8,21,6,30,230.0,41.0,1.9,17.5,86.0,181.98,146.7
2018,8,21,6,45,115.0,40.5,1.85,18.0,63.0,115.77,93.12
2018,8,21,7,0,0.0,40.0,1.8,18.5,40.0,35.26,24.17
2018,8,21,7,15,0.0,54.5,1.7,19.15,54.5,48.11,34.93
2018,8,21,7,30,0.0,69.0,1.6,19.8,69.0,61.0,45.46
2018,8,21,7,45,29.0,71.5,1.55,20.45,85.5,89.03,69.32
2018,8,21,8,0,58.0,74.0,1.5,21.1,102.0,124.02,98.47
2018,8,21,8,15,32.0,109.0,1.45,21.9,124.5,131.23,102.57
2018,8,21,8,30,6.0,144.0,1.4,22.7,147.0,136.59,105.06
2018,8,21,8,45,4.0,157.5,1.4,23.55,159.5,147.56,112.92
2018,8,21,9,0,2.0,171.0,1.4,24.4,172.0,158.39,120.55
2018,8,21,9,15,27.0,209.0,1.5,25.1,228.5,231.39,177.13
2018,8,21,9,30,52.0,247.0,1.6,25.8,285.0,295.38,225.2
2018,8,21,9,45,93.5,304.0,1.65,26.5,376.0,396.9,299.84
2018,8,21,10,0,135.0,361.0,1.7,27.2,467.0,517.01,384.49
2018,8,21,10,15,392.5,295.0,1.85,27.7,620.5,738.55,542.95
2018,8,21,10,30,650.0,229.0,2.0,28.2,774.0,933.94,674.48
2018,8,21,10,45,764.5,181.5,2.1,28.75,838.5,987.82,705.6
2018,8,21,11,0,879.0,134.0,2.2,29.3,903.0,1035.15,733.66
2018,8,21,11,15,848.5,154.0,2.35,29.65,906.0,1026.42,727.84
2018,8,21,11,30,818.0,174.0,2.5,30.0,909.0,1002.35,712.94
2018,8,21,11,45,804.5,182.5,2.65,30.35,909.5,979.99,699.15
2018,8,21,12,0,791.0,191.0,2.8,30.7,910.0,954.54,683.26
2018,8,21,12,15,826.5,171.0,2.9,30.9,921.0,944.08,676.98
2018,8,21,12,30,862.0,151.0,3.0,31.1,932.0,919.59,661.54
2018,8,21,12,45,844.0,158.5,3.1,31.35,916.5,888.69,641.82
2018,8,21,13,0,826.0,166.0,3.2,31.6,901.0,846.85,614.8
2018,8,21,13,15,839.0,155.5,3.25,31.6,889.5,810.92,591.86
2018,8,21,13,30,852.0,145.0,3.3,31.6,878.0,771.44,565.94
2018,8,21,13,45,807.0,161.5,3.35,31.65,840.0,712.97,524.58
2018,8,21,14,0,762.0,178.0,3.4,31.7,802.0,656.0,483.53
2018,8,21,14,15,776.5,163.5,3.45,31.5,778.0,609.18,449.91
2018,8,21,14,30,791.0,149.0,3.5,31.3,754.0,559.36,412.83
2018,8,21,14,45,787.0,140.5,3.55,31.1,717.0,502.77,369.44
2018,8,21,15,0,783.0,132.0,3.6,30.9,680.0,445.31,323.92
2018,8,21,15,15,760.5,127.5,3.6,30.9,632.0,383.85,273.95
2018,8,21,15,30,738.0,123.0,3.6,30.9,584.0,319.9,221.24
2018,8,21,15,45,685.5,126.0,3.6,30.15,528.0,260.34,173.1
2018,8,21,16,0,633.0,129.0,3.6,29.4,472.0,206.68,130.88
2018,8,21,16,15,615.5,118.0,3.6,28.8,424.5,152.34,90.33
2018,8,21,16,30,598.0,107.0,3.6,28.2,377.0,100.27,59.69
2018,8,21,16,45,581.5,94.5,3.55,27.6,330.0,65.05,49.51
2018,8,21,17,0,565.0,82.0,3.5,27.0,283.0,58.01,43.82
2018,8,21,17,15,531.5,73.5,3.45,26.0,237.5,53.56,40.27
2018,8,21,17,30,498.0,65.0,3.4,25.0,192.0,48.85,36.34
2018,8,21,17,45,433.5,55.5,3.35,24.05,147.5,42.91,31.13
2018,8,21,18,0,369.0,46.0,3.3,23.1,103.0,36.73,25.46
2018,8,21,18,15,254.5,33.5,3.25,22.25,65.5,26.17,15.38
2018,8,21,18,30,140.0,21.0,3.2,21.4,28.0,16.61,0.0
2018,8,21,18,45,70.0,10.5,3.1,20.55,14.0,9.55,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,22,5,15,16.0,2.5,0.75,15.4,2.5,0.0,0.0
2018,8,22,5,30,32.0,5.0,0.8,15.8,5.0,4.55,0.0
2018,8,22,5,45,42.0,8.5,0.8,16.25,11.0,30.24,0.0
2018,8,22,6,0,52.0,12.0,0.8,16.7,17.0,45.53,28.64
2018,8,22,6,15,26.0,17.5,0.65,17.4,20.0,30.48,19.62
2018,8,22,6,30,0.0,23.0,0.5,18.1,23.0,20.23,11.39
2018,8,22,6,45,0.0,29.5,0.4,18.8,29.5,25.97,16.35
2018,8,22,7,0,0.0,36.0,0.3,19.5,36.0,31.72,21.2
2018,8,22,7,15,0.0,41.0,0.45,20.45,41.0,36.15,24.78
2018,8,22,7,30,0.0,46.0,0.6,21.4,46.0,40.58,28.28
2018,8,22,7,45,0.0,60.0,0.8,22.4,60.0,53.01,38.28
2018,8,22,8,0,0.0,74.0,1.0,23.4,74.0,65.46,48.09
2018,8,22,8,15,0.0,99.5,1.15,24.3,99.5,88.78,66.49
2018,8,22,8,30,0.0,125.0,1.3,25.2,125.0,112.88,85.13
2018,8,22,8,45,4.0,162.0,1.45,26.1,164.5,152.05,115.35
2018,8,22,9,0,8.0,199.0,1.6,27.0,204.0,191.78,145.31
2018,8,22,9,15,29.0,246.0,1.75,27.8,266.5,273.25,206.77
2018,8,22,9,30,50.0,293.0,1.9,28.6,329.0,343.62,258.13
2018,8,22,9,45,142.5,322.0,2.05,29.4,432.5,483.25,360.25
2018,8,22,10,0,235.0,351.0,2.2,30.2,536.0,624.73,458.8
2018,8,22,10,15,521.0,255.5,2.3,30.75,685.0,826.74,600.39
2018,8,22,10,30,807.0,160.0,2.4,31.3,834.0,1012.43,718.91
2018,8,22,10,45,856.0,140.5,2.5,31.9,872.0,1025.77,723.89
2018,8,22,11,0,905.0,121.0,2.6,32.5,910.0,1048.23,736.3
2018,8,22,11,15,909.0,121.0,2.65,32.8,924.5,1041.52,730.99
2018,8,22,11,30,913.0,121.0,2.7,33.1,939.0,1030.97,723.7
2018,8,22,11,45,915.5,120.5,2.75,33.4,945.5,1014.64,712.96
2018,8,22,12,0,918.0,120.0,2.8,33.7,952.0,994.6,700.01
2018,8,22,12,15,916.0,121.0,2.85,33.8,950.0,968.25,683.73
2018,8,22,12,30,914.0,122.0,2.9,33.9,948.0,938.56,665.34
2018,8,22,12,45,909.0,123.5,2.9,34.0,937.5,903.59,643.17
2018,8,22,13,0,904.0,125.0,2.9,34.1,927.0,865.78,619.09
2018,8,22,13,15,900.5,124.0,3.0,34.0,909.5,824.21,593.5
2018,8,22,13,30,897.0,123.0,3.1,33.9,892.0,780.11,565.87
2018,8,22,13,45,890.5,122.0,3.15,33.75,867.0,731.6,533.33
2018,8,22,14,0,884.0,121.0,3.2,33.6,842.0,681.21,498.05
2018,8,22,14,15,875.5,119.0,3.25,33.3,809.5,627.15,459.42
2018,8,22,14,30,867.0,117.0,3.3,33.0,777.0,571.89,418.64
2018,8,22,14,45,855.5,114.5,3.35,32.75,738.5,512.07,373.1
2018,8,22,15,0,844.0,112.0,3.4,32.5,700.0,452.79,326.36
2018,8,22,15,15,828.5,109.5,3.4,32.5,656.0,392.07,276.76
2018,8,22,15,30,813.0,107.0,3.4,32.5,612.0,332.09,226.65
2018,8,22,15,45,784.5,105.0,3.5,31.5,561.0,270.45,176.24
2018,8,22,16,0,756.0,103.0,3.6,30.5,510.0,211.73,129.15
2018,8,22,16,15,715.0,100.5,3.6,29.75,454.5,148.85,83.37
2018,8,22,16,30,674.0,98.0,3.6,29.0,399.0,95.87,54.67
2018,8,22,16,45,638.5,91.0,3.6,28.25,347.5,63.05,47.71
2018,8,22,17,0,603.0,84.0,3.6,27.5,296.0,60.01,45.43
2018,8,22,17,15,554.5,75.5,3.45,26.4,245.0,55.5,41.85
2018,8,22,17,30,506.0,67.0,3.3,25.3,194.0,50.78,37.92
2018,8,22,17,45,432.0,56.5,3.2,24.25,146.5,43.99,31.99
2018,8,22,18,0,358.0,46.0,3.1,23.2,99.0,36.92,25.54
2018,8,22,18,15,219.0,31.5,3.05,22.4,60.0,24.58,13.83
2018,8,22,18,30,80.0,17.0,3.0,21.6,21.0,13.38,0.0
2018,8,22,18,45,40.0,8.5,2.9,20.75,10.5,7.73,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,23,5,15,17.0,2.5,1.25,15.2,2.5,0.0,0.0
2018,8,23,5,30,34.0,5.0,1.4,15.7,5.0,4.55,0.0
2018,8,23,5,45,56.5,14.5,1.6,16.2,18.0,32.49,0.0
2018,8,23,6,0,79.0,24.0,1.8,16.7,31.0,68.49,45.04
2018,8,23,6,15,40.5,42.5,1.8,17.35,46.0,69.51,51.52
2018,8,23,6,30,2.0,61.0,1.8,18.0,61.0,59.18,43.85
2018,8,23,6,45,6.0,81.0,1.8,18.65,82.5,80.98,62.41
2018,8,23,7,0,10.0,101.0,1.8,19.3,104.0,102.95,80.73
2018,8,23,7,15,6.0,112.0,1.75,20.05,114.0,109.81,85.99
2018,8,23,7,30,2.0,123.0,1.7,20.8,124.0,116.61,90.97
2018,8,23,7,45,4.5,140.5,1.6,21.6,142.5,135.06,105.38
2018,8,23,8,0,7.0,158.0,1.5,22.4,161.0,153.7,119.61
2018,8,23,8,15,15.0,183.0,1.5,23.25,191.0,184.99,143.74
2018,8,23,8,30,23.0,208.0,1.5,24.1,221.0,216.74,167.69
2018,8,23,8,45,31.0,232.5,1.45,24.95,251.5,263.37,202.39
2018,8,23,9,0,39.0,257.0,1.4,25.8,282.0,296.62,226.13
2018,8,23,9,15,108.5,291.5,1.5,26.45,368.5,417.41,316.18
2018,8,23,9,30,178.0,326.0,1.6,27.1,455.0,523.6,392.0
2018,8,23,9,45,397.5,279.0,1.7,27.75,585.5,724.98,534.75
2018,8,23,10,0,617.0,232.0,1.8,28.4,716.0,902.99,653.67
2018,8,23,10,15,709.5,200.5,1.9,28.95,776.5,965.62,690.91
2018,8,23,10,30,802.0,169.0,2.0,29.5,837.0,1017.22,721.39
2018,8,23,10,45,806.5,171.0,2.1,30.05,858.0,1020.36,721.61
2018,8,23,11,0,811.0,173.0,2.2,30.6,879.0,1019.83,720.15
2018,8,23,11,15,813.5,175.5,2.35,30.95,893.0,1014.11,716.69
2018,8,23,11,30,816.0,178.0,2.5,31.3,907.0,1004.75,711.01
2018,8,23,11,45,816.5,178.5,2.6,31.7,912.5,987.85,700.02
2018,8,23,12,0,817.0,179.0,2.7,32.1,918.0,967.54,686.95
2018,8,23,12,15,808.5,184.0,2.85,32.2,914.0,939.98,670.49
2018,8,23,12,30,800.0,189.0,3.0,32.3,910.0,909.61,652.08
2018,8,23,12,45,787.5,194.0,3.1,32.4,897.0,873.24,629.26
2018,8,23,13,0,775.0,199.0,3.2,32.5,884.0,838.99,607.6
2018,8,23,13,15,768.5,198.0,3.3,32.4,866.0,797.25,580.21
2018,8,23,13,30,762.0,197.0,3.4,32.3,848.0,753.62,550.97
2018,8,23,13,45,752.0,195.5,3.5,32.2,822.5,705.45,517.88
2018,8,23,14,0,742.0,194.0,3.6,32.1,797.0,656.19,483.17
2018,8,23,14,15,730.5,191.0,3.65,31.8,765.0,603.89,445.6
2018,8,23,14,30,719.0,188.0,3.7,31.5,733.0,551.17,406.6
2018,8,23,14,45,703.0,184.5,3.8,31.2,695.0,495.73,364.52
2018,8,23,15,0,687.0,181.0,3.9,30.9,657.0,440.91,321.57
2018,8,23,15,15,668.5,175.0,3.9,30.9,614.0,384.02,275.52
2018,8,23,15,30,650.0,169.0,3.9,30.9,571.0,328.64,229.81
2018,8,23,15,45,616.0,163.0,3.9,29.95,519.5,271.35,183.82
2018,8,23,16,0,582.0,157.0,3.9,29.0,468.0,217.1,141.21
2018,8,23,16,15,533.0,148.0,3.9,28.25,411.0,163.59,103.04
2018,8,23,16,30,484.0,139.0,3.9,27.5,354.0,116.25,76.46
2018,8,23,16,45,453.5,126.5,3.9,26.8,307.5,87.73,68.82
2018,8,23,17,0,423.0,114.0,3.9,26.1,261.0,80.83,63.36
2018,8,23,17,15,378.0,99.0,3.8,25.1,213.5,71.66,55.86
2018,8,23,17,30,333.0,84.0,3.7,24.1,166.0,62.04,47.73
2018,8,23,17,45,270.0,66.5,3.65,23.1,122.5,50.03,37.26
2018,8,23,18,0,207.0,49.0,3.6,22.1,79.0,37.51,26.1
2018,8,23,18,15,134.0,32.0,3.5,21.35,48.5,24.88,13.79
2018,8,23,18,30,61.0,15.0,3.4,20.6,18.0,12.39,0.0
2018,8,23,18,45,30.5,7.5,3.3,19.85,9.0,6.82,0.0
2018,8,23,19,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.5,1.65,14.7,1.5,0.0,0.0
2018,8,24,5,30,11.0,3.0,1.9,15.0,3.0,0.0,0.0
2018,8,24,5,45,13.5,13.5,2.1,15.35,14.0,16.9,0.0
2018,8,24,6,0,16.0,24.0,2.3,15.7,25.0,30.4,16.77
2018,8,24,6,15,10.5,43.0,2.25,16.25,44.0,45.86,32.24
2018,8,24,6,30,5.0,62.0,2.2,16.8,63.0,62.2,46.61
2018,8,24,6,45,18.5,84.0,2.2,17.3,89.0,91.92,72.08
2018,8,24,7,0,32.0,106.0,2.2,17.8,115.0,130.87,104.87
2018,8,24,7,15,28.0,123.5,2.15,18.5,132.5,146.8,117.6
2018,8,24,7,30,24.0,141.0,2.1,19.2,150.0,152.24,121.39
2018,8,24,7,45,37.0,165.0,2.05,19.95,181.5,198.24,158.2
2018,8,24,8,0,50.0,189.0,2.0,20.7,213.0,234.97,186.69
2018,8,24,8,15,126.5,214.5,1.95,21.45,284.5,342.74,271.56
2018,8,24,8,30,203.0,240.0,1.9,22.2,356.0,441.27,345.93
2018,8,24,8,45,429.0,207.5,1.85,23.0,479.0,647.42,498.73
2018,8,24,9,0,655.0,175.0,1.8,23.8,602.0,840.77,630.9
2018,8,24,9,15,706.5,169.5,1.85,24.6,656.5,898.59,664.4
2018,8,24,9,30,758.0,164.0,1.9,25.4,711.0,955.17,697.72
2018,8,24,9,45,756.5,174.0,1.9,26.2,743.0,974.91,706.24
2018,8,24,10,0,755.0,184.0,1.9,27.0,775.0,991.06,712.85
2018,8,24,10,15,765.5,186.5,2.05,27.6,804.5,1007.5,722.11
2018,8,24,10,30,776.0,189.0,2.2,28.2,834.0,1020.51,729.21
2018,8,24,10,45,783.0,191.0,2.3,28.8,856.0,1025.84,731.01
2018,8,24,11,0,790.0,193.0,2.4,29.4,878.0,1019.09,725.38
2018,8,24,11,15,795.0,193.0,2.55,29.85,892.0,1013.34,721.52
2018,8,24,11,30,800.0,193.0,2.7,30.3,906.0,1003.97,715.38
2018,8,24,11,45,803.5,192.0,2.8,30.7,912.0,988.57,705.18
2018,8,24,12,0,807.0,191.0,2.9,31.1,918.0,969.7,692.85
2018,8,24,12,15,805.5,191.5,3.05,31.35,916.0,944.27,677.12
2018,8,24,12,30,804.0,192.0,3.2,31.6,914.0,915.79,659.35
2018,8,24,12,45,800.0,191.5,3.3,31.8,903.5,881.35,637.37
2018,8,24,13,0,796.0,191.0,3.4,32.0,893.0,844.38,613.58
2018,8,24,13,15,792.5,188.5,3.5,31.9,875.5,803.66,587.19
2018,8,24,13,30,789.0,186.0,3.6,31.8,858.0,760.77,558.3
2018,8,24,13,45,783.5,182.5,3.65,31.7,833.5,713.66,525.61
2018,8,24,14,0,778.0,179.0,3.7,31.6,809.0,665.16,491.14
2018,8,24,14,15,768.0,175.0,3.75,31.3,776.0,611.14,452.2
2018,8,24,14,30,758.0,171.0,3.8,31.0,743.0,556.49,411.6
2018,8,24,14,45,742.0,167.5,3.85,30.7,703.5,499.02,367.65
2018,8,24,15,0,726.0,164.0,3.9,30.4,664.0,442.08,322.73
2018,8,24,15,15,709.0,158.5,3.9,30.4,621.0,383.94,275.29
2018,8,24,15,30,692.0,153.0,3.9,30.4,578.0,327.03,227.92
2018,8,24,15,45,658.5,148.0,3.85,29.5,526.0,268.15,180.16
2018,8,24,16,0,625.0,143.0,3.8,28.6,474.0,213.08,136.54
2018,8,24,16,15,566.5,137.5,3.8,27.9,414.5,159.05,98.42
2018,8,24,16,30,508.0,132.0,3.8,27.2,355.0,111.34,72.6
2018,8,24,16,45,486.0,118.5,3.75,26.55,309.5,82.62,64.6
2018,8,24,17,0,464.0,105.0,3.7,25.9,264.0,74.88,58.38
2018,8,24,17,15,420.5,92.0,3.55,24.95,217.0,66.95,51.88
2018,8,24,17,30,377.0,79.0,3.4,24.0,170.0,58.64,44.82
2018,8,24,17,45,305.5,63.0,3.3,23.05,125.0,47.59,35.15
2018,8,24,18,0,234.0,47.0,3.2,22.1,80.0,36.11,24.84
2018,8,24,18,15,156.0,31.0,3.1,21.4,49.0,24.19,12.8
2018,8,24,18,30,78.0,15.0,3.0,20.7,18.0,13.64,0.0
2018,8,24,18,45,39.0,7.5,2.9,20.0,9.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,25,5,15,10.5,2.0,1.05,14.35,2.0,0.0,0.0
2018,8,25,5,30,21.0,4.0,1.2,14.9,4.0,0.0,0.0
2018,8,25,5,45,36.0,13.5,1.3,15.4,15.5,24.62,0.0
2018,8,25,6,0,51.0,23.0,1.4,15.9,27.0,56.46,34.97
2018,8,25,6,15,25.5,38.0,1.4,16.5,40.0,50.12,35.67
2018,8,25,6,30,0.0,53.0,1.4,17.1,53.0,49.19,35.63
2018,8,25,6,45,20.0,77.0,1.4,17.7,83.0,90.82,71.06
2018,8,25,7,0,40.0,101.0,1.4,18.3,113.0,129.9,103.93
2018,8,25,7,15,52.5,123.5,1.35,19.25,142.0,163.68,131.45
2018,8,25,7,30,65.0,146.0,1.3,20.2,171.0,198.33,158.93
2018,8,25,7,45,41.0,154.0,1.2,21.15,170.5,188.6,149.35
2018,8,25,8,0,17.0,162.0,1.1,22.1,170.0,166.3,129.86
2018,8,25,8,15,40.0,191.5,1.1,23.05,213.5,228.39,178.39
2018,8,25,8,30,63.0,221.0,1.1,24.0,257.0,280.91,217.86
2018,8,25,8,45,150.5,248.0,1.1,24.95,343.5,406.68,312.42
2018,8,25,9,0,238.0,275.0,1.1,25.9,430.0,538.44,405.92
2018,8,25,9,15,298.0,287.5,1.15,26.7,494.0,613.37,456.3
2018,8,25,9,30,358.0,300.0,1.2,27.5,558.0,689.45,506.42
2018,8,25,9,45,409.0,297.0,1.25,28.3,605.5,756.62,549.03
2018,8,25,10,0,460.0,294.0,1.3,29.1,653.0,807.09,580.18
2018,8,25,10,15,492.0,295.5,1.45,29.8,692.0,841.69,601.69
2018,8,25,10,30,524.0,297.0,1.6,30.5,731.0,874.12,621.77
2018,8,25,10,45,541.0,301.0,1.7,31.2,759.5,891.41,631.25
2018,8,25,11,0,558.0,305.0,1.8,31.9,788.0,905.85,639.05
2018,8,25,11,15,574.5,304.0,1.95,32.25,808.0,911.62,642.98
2018,8,25,11,30,591.0,303.0,2.1,32.6,828.0,914.27,645.0
2018,8,25,11,45,637.5,279.5,2.25,32.95,849.5,922.56,651.54
2018,8,25,12,0,684.0,256.0,2.4,33.3,871.0,924.83,654.2
2018,8,25,12,15,685.0,255.5,2.55,33.4,870.0,902.35,640.58
2018,8,25,12,30,686.0,255.0,2.7,33.5,869.0,877.05,625.11
2018,8,25,12,45,695.0,244.5,2.85,33.55,861.0,846.59,606.48
2018,8,25,13,0,704.0,234.0,3.0,33.6,853.0,813.2,585.54
2018,8,25,13,15,743.0,210.0,3.1,33.35,851.5,787.78,570.46
2018,8,25,13,30,782.0,186.0,3.2,33.1,850.0,755.06,549.91
2018,8,25,13,45,777.5,182.0,3.35,32.85,825.5,708.43,518.56
2018,8,25,14,0,773.0,178.0,3.5,32.6,801.0,660.33,485.25
2018,8,25,14,15,758.0,175.5,3.55,32.05,766.0,604.9,445.94
2018,8,25,14,30,743.0,173.0,3.6,31.5,731.0,549.35,405.27
2018,8,25,14,45,681.5,180.5,3.65,31.0,672.0,480.4,353.61
2018,8,25,15,0,620.0,188.0,3.7,30.5,613.0,417.03,304.99
2018,8,25,15,15,650.5,169.5,3.7,30.5,590.0,371.12,266.5
2018,8,25,15,30,681.0,151.0,3.7,30.5,567.0,321.04,223.43
2018,8,25,15,45,665.0,142.5,3.8,29.2,521.5,264.09,176.95
2018,8,25,16,0,649.0,134.0,3.9,27.9,476.0,208.8,132.62
2018,8,25,16,15,583.0,130.0,3.85,27.15,413.5,153.72,94.04
2018,8,25,16,30,517.0,126.0,3.8,26.4,351.0,106.41,69.25
2018,8,25,16,45,497.0,111.5,3.75,25.65,305.0,78.04,60.99
2018,8,25,17,0,477.0,97.0,3.7,24.9,259.0,69.45,54.01
2018,8,25,17,15,431.0,83.0,3.55,24.0,210.0,60.61,46.66
2018,8,25,17,30,385.0,69.0,3.4,23.1,161.0,51.37,38.73
2018,8,25,17,45,326.0,57.0,3.25,22.2,121.0,43.2,31.48
2018,8,25,18,0,267.0,45.0,3.1,21.3,81.0,34.71,23.67
2018,8,25,18,15,175.5,30.0,2.95,20.65,49.5,23.48,11.73
2018,8,25,18,30,84.0,15.0,2.8,20.0,18.0,13.64,0.0
2018,8,25,18,45,42.0,7.5,2.7,19.3,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,26,5,15,17.5,2.5,1.0,13.95,2.0,0.0,0.0
2018,8,26,5,30,35.0,5.0,1.2,14.4,4.0,0.0,0.0
2018,8,26,5,45,83.5,11.0,1.4,14.85,16.0,38.69,0.0
2018,8,26,6,0,132.0,17.0,1.6,15.3,28.0,88.3,55.99
2018,8,26,6,15,148.0,26.0,1.6,15.95,46.5,114.35,88.05
2018,8,26,6,30,164.0,35.0,1.6,16.6,65.0,141.47,113.4
2018,8,26,6,45,113.0,36.5,1.65,17.25,60.5,110.69,89.14
2018,8,26,7,0,62.0,38.0,1.7,17.9,56.0,85.52,67.89
2018,8,26,7,15,31.0,40.0,1.7,18.9,49.0,62.74,48.09
2018,8,26,7,30,0.0,42.0,1.7,19.9,42.0,37.04,25.48
2018,8,26,7,45,0.0,72.0,1.7,20.9,72.0,63.67,47.35
2018,8,26,8,0,0.0,102.0,1.7,21.9,102.0,91.67,69.82
2018,8,26,8,15,31.0,156.0,1.75,22.85,173.5,181.07,141.93
2018,8,26,8,30,62.0,210.0,1.8,23.8,245.0,267.77,209.16
2018,8,26,8,45,156.5,243.5,1.8,24.75,342.0,407.39,315.56
2018,8,26,9,0,251.0,277.0,1.8,25.7,439.0,553.49,420.82
2018,8,26,9,15,538.5,201.5,1.9,26.45,579.0,766.08,573.56
2018,8,26,9,30,826.0,126.0,2.0,27.2,719.0,973.66,707.46
2018,8,26,9,45,876.5,111.5,2.05,27.95,768.5,1007.65,723.95
2018,8,26,10,0,927.0,97.0,2.1,28.7,818.0,1050.12,747.41
2018,8,26,10,15,934.5,97.5,2.2,29.3,847.5,1063.03,753.28
2018,8,26,10,30,942.0,98.0,2.3,29.9,877.0,1072.05,757.13
2018,8,26,10,45,948.0,98.0,2.4,30.5,899.0,1075.0,757.36
2018,8,26,11,0,954.0,98.0,2.5,31.1,921.0,1073.9,755.26
2018,8,26,11,15,957.5,98.0,2.55,31.6,935.5,1066.21,749.0
2018,8,26,11,30,961.0,98.0,2.6,32.1,950.0,1054.48,740.43
2018,8,26,11,45,963.5,97.5,2.7,32.55,956.5,1037.25,729.24
2018,8,26,12,0,966.0,97.0,2.8,33.0,963.0,1016.11,715.68
2018,8,26,12,15,963.5,98.5,2.9,33.15,960.5,988.55,698.98
2018,8,26,12,30,961.0,100.0,3.0,33.3,958.0,957.48,679.99
2018,8,26,12,45,956.5,101.0,3.1,33.5,947.0,920.84,657.19
2018,8,26,13,0,952.0,102.0,3.2,33.7,936.0,881.18,632.24
2018,8,26,13,15,948.0,101.0,3.3,33.6,917.0,837.16,604.93
2018,8,26,13,30,944.0,100.0,3.4,33.5,898.0,790.5,575.48
2018,8,26,13,45,938.5,99.0,3.5,33.4,872.5,740.38,542.37
2018,8,26,14,0,933.0,98.0,3.6,33.3,847.0,688.17,505.54
2018,8,26,14,15,925.5,96.0,3.65,33.0,814.0,632.04,465.03
2018,8,26,14,30,918.0,94.0,3.7,32.7,781.0,574.52,422.11
2018,8,26,14,45,907.0,92.5,3.8,32.35,741.5,514.65,376.09
2018,8,26,15,0,896.0,91.0,3.9,32.0,702.0,454.27,327.98
2018,8,26,15,15,881.5,88.5,3.9,32.0,657.0,391.58,276.08
2018,8,26,15,30,867.0,86.0,3.9,32.0,612.0,329.36,223.45
2018,8,26,15,45,847.5,83.5,4.0,30.9,563.0,266.71,171.35
2018,8,26,16,0,828.0,81.0,4.1,29.8,514.0,200.01,117.48
2018,8,26,16,15,781.0,81.0,4.05,28.95,456.0,139.67,74.7
2018,8,26,16,30,734.0,81.0,4.0,28.1,398.0,85.11,47.89
2018,8,26,16,45,696.5,75.5,4.0,27.3,344.0,52.75,39.25
2018,8,26,17,0,659.0,70.0,4.0,26.5,290.0,50.3,37.4
2018,8,26,17,15,609.0,63.0,3.85,25.4,238.5,46.5,34.33
2018,8,26,17,30,559.0,56.0,3.7,24.3,187.0,42.55,30.96
2018,8,26,17,45,483.5,47.0,3.55,23.2,139.5,36.65,25.72
2018,8,26,18,0,408.0,38.0,3.4,22.1,92.0,30.55,20.0
2018,8,26,18,15,266.5,26.0,3.3,21.3,55.0,21.31,9.36
2018,8,26,18,30,125.0,14.0,3.2,20.5,18.0,12.73,0.0
2018,8,26,18,45,62.5,7.0,3.15,19.65,9.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,1.8,14.9,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,1.9,15.2,2.0,0.0,0.0
2018,8,27,5,45,20.0,5.0,1.95,15.5,6.0,11.43,0.0
2018,8,27,6,0,24.0,8.0,2.0,15.8,10.0,21.62,9.15
2018,8,27,6,15,12.0,14.0,1.95,16.3,15.0,18.08,9.27
2018,8,27,6,30,0.0,20.0,1.9,16.8,20.0,17.58,9.16
2018,8,27,6,45,0.0,27.0,1.85,17.35,27.0,23.76,14.51
2018,8,27,7,0,0.0,34.0,1.8,17.9,34.0,29.95,19.79
2018,8,27,7,15,0.0,39.5,1.75,18.65,39.5,34.82,23.83
2018,8,27,7,30,0.0,45.0,1.7,19.4,45.0,39.7,27.78
2018,8,27,7,45,0.0,62.0,1.6,20.15,62.0,54.78,40.14
2018,8,27,8,0,0.0,79.0,1.5,20.9,79.0,69.91,52.3
2018,8,27,8,15,0.5,109.5,1.55,21.7,110.0,98.92,75.53
2018,8,27,8,30,1.0,140.0,1.6,22.5,141.0,128.62,98.8
2018,8,27,8,45,4.0,165.5,1.6,23.3,168.5,155.88,119.78
2018,8,27,9,0,7.0,191.0,1.6,24.1,196.0,183.34,140.52
2018,8,27,9,15,14.0,218.5,1.75,24.75,228.5,216.78,165.85
2018,8,27,9,30,21.0,246.0,1.9,25.4,261.0,250.44,190.93
2018,8,27,9,45,47.0,286.0,2.05,26.1,322.0,332.91,252.71
2018,8,27,10,0,73.0,326.0,2.2,26.8,383.0,400.8,302.05
2018,8,27,10,15,171.5,350.0,2.35,27.25,490.0,542.31,405.6
2018,8,27,10,30,270.0,374.0,2.5,27.7,597.0,683.12,504.17
2018,8,27,10,45,462.5,305.5,2.65,28.2,699.0,817.28,598.66
2018,8,27,11,0,655.0,237.0,2.8,28.7,801.0,938.44,681.49
2018,8,27,11,15,781.0,177.0,2.95,29.05,859.5,983.8,709.54
2018,8,27,11,30,907.0,117.0,3.1,29.4,918.0,1021.02,732.85
2018,8,27,11,45,908.0,117.5,3.25,29.75,924.0,1003.98,721.53
2018,8,27,12,0,909.0,118.0,3.4,30.1,930.0,983.28,708.3
2018,8,27,12,15,902.5,121.0,3.5,30.2,925.5,954.57,690.22
2018,8,27,12,30,896.0,124.0,3.6,30.3,921.0,922.75,670.08
2018,8,27,12,45,885.0,128.5,3.75,30.4,908.5,885.59,646.53
2018,8,27,13,0,874.0,133.0,3.9,30.5,896.0,845.98,621.1
2018,8,27,13,15,868.5,132.5,4.0,30.4,877.5,803.92,593.99
2018,8,27,13,30,863.0,132.0,4.1,30.3,859.0,759.58,564.94
2018,8,27,13,45,854.0,130.5,4.2,30.15,832.0,709.89,529.95
2018,8,27,14,0,845.0,129.0,4.3,30.0,805.0,660.35,494.08
2018,8,27,14,15,834.0,127.5,4.3,29.7,772.0,605.69,453.59
2018,8,27,14,30,823.0,126.0,4.3,29.4,739.0,550.27,411.31
2018,8,27,14,45,808.5,123.5,4.35,29.1,699.5,491.83,365.56
2018,8,27,15,0,794.0,121.0,4.4,28.8,660.0,433.58,318.47
2018,8,27,15,15,777.0,118.0,4.4,28.8,616.5,374.48,269.07
2018,8,27,15,30,760.0,115.0,4.4,28.8,573.0,316.44,219.59
2018,8,27,15,45,729.5,112.5,4.3,27.95,522.5,252.38,166.56
2018,8,27,16,0,699.0,110.0,4.2,27.1,472.0,195.59,120.69
2018,8,27,16,15,657.0,106.0,4.1,26.5,418.5,140.0,80.91
2018,8,27,16,30,615.0,102.0,4.0,25.9,365.0,89.69,55.24
2018,8,27,16,45,568.0,95.0,3.9,25.3,312.5,66.78,51.55
2018,8,27,17,0,521.0,88.0,3.8,24.7,260.0,63.88,49.32
2018,8,27,17,15,476.0,77.0,3.65,24.0,212.5,57.5,43.97
2018,8,27,17,30,431.0,66.0,3.5,23.3,165.0,50.75,38.12
2018,8,27,17,45,341.5,54.0,3.3,22.55,119.5,41.13,29.57
2018,8,27,18,0,252.0,42.0,3.1,21.8,74.0,32.48,21.55
2018,8,27,18,15,149.0,27.0,3.05,21.25,43.5,21.17,8.28
2018,8,27,18,30,46.0,12.0,3.0,20.7,13.0,10.91,0.0
2018,8,27,18,45,23.0,6.0,2.9,20.15,6.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.5,2.3,16.25,3.5,3.18,0.0
2018,8,28,6,0,0.0,7.0,2.4,16.5,7.0,6.14,0.0
2018,8,28,6,15,0.0,12.5,2.4,16.9,12.5,10.98,3.35
2018,8,28,6,30,0.0,18.0,2.4,17.3,18.0,15.82,7.63
2018,8,28,6,45,0.0,25.0,2.4,17.75,25.0,21.99,12.97
2018,8,28,7,0,0.0,32.0,2.4,18.2,32.0,28.18,18.25
2018,8,28,7,15,0.0,39.0,2.35,18.8,39.0,34.38,23.43
2018,8,28,7,30,0.0,46.0,2.3,19.4,46.0,40.58,28.52
2018,8,28,7,45,0.0,62.0,2.2,20.0,62.0,54.78,40.17
2018,8,28,8,0,0.0,78.0,2.1,20.6,78.0,69.02,51.65
2018,8,28,8,15,0.0,100.0,2.1,21.3,100.0,89.37,67.92
2018,8,28,8,30,0.0,122.0,2.1,22.0,122.0,110.19,84.27
2018,8,28,8,45,0.0,125.0,2.1,22.65,125.0,112.7,85.76
2018,8,28,9,0,0.0,128.0,2.1,23.3,128.0,115.29,87.34
2018,8,28,9,15,0.5,136.0,2.2,23.9,136.5,123.16,93.15
2018,8,28,9,30,1.0,144.0,2.3,24.5,145.0,131.05,98.92
2018,8,28,9,45,13.5,198.5,2.4,25.1,209.0,195.49,149.06
2018,8,28,10,0,26.0,253.0,2.5,25.7,273.0,275.37,209.55
2018,8,28,10,15,148.0,301.0,2.6,26.15,422.0,465.51,353.49
2018,8,28,10,30,270.0,349.0,2.7,26.6,571.0,656.42,498.2
2018,8,28,10,45,576.0,232.5,2.8,27.05,722.0,861.29,636.01
2018,8,28,11,0,882.0,116.0,2.9,27.5,873.0,1020.73,738.69
2018,8,28,11,15,903.0,107.5,3.0,27.8,893.0,1021.87,737.42
2018,8,28,11,30,924.0,99.0,3.1,28.1,913.0,1018.9,735.07
2018,8,28,11,45,925.5,99.0,3.15,28.4,919.0,1001.69,723.3
2018,8,28,12,0,927.0,99.0,3.2,28.7,925.0,980.75,709.31
2018,8,28,12,15,928.5,98.0,3.3,28.85,923.5,955.14,693.12
2018,8,28,12,30,930.0,97.0,3.4,29.0,922.0,925.98,674.58
2018,8,28,12,45,931.5,95.0,3.45,29.1,913.0,892.41,652.87
2018,8,28,13,0,933.0,93.0,3.5,29.2,904.0,855.54,628.86
2018,8,28,13,15,929.5,92.0,3.55,29.2,886.0,812.59,600.82
2018,8,28,13,30,926.0,91.0,3.6,29.2,868.0,767.01,570.72
2018,8,28,13,45,921.5,89.5,3.65,29.2,843.0,717.86,537.03
2018,8,28,14,0,917.0,88.0,3.7,29.2,818.0,666.59,499.54
2018,8,28,14,15,910.0,87.0,3.7,29.0,786.5,612.42,459.09
2018,8,28,14,30,903.0,86.0,3.7,28.8,755.0,556.84,416.29
2018,8,28,14,45,893.0,84.0,3.7,28.6,716.5,497.79,369.51
2018,8,28,15,0,883.0,82.0,3.7,28.4,678.0,438.19,320.72
2018,8,28,15,15,869.0,80.0,3.7,28.4,634.0,376.88,268.99
2018,8,28,15,30,855.0,78.0,3.7,28.4,590.0,316.0,216.56
2018,8,28,15,45,831.5,76.5,3.55,27.75,540.5,254.07,163.98
2018,8,28,16,0,808.0,75.0,3.4,27.1,491.0,188.51,110.44
2018,8,28,16,15,779.5,72.0,3.3,26.6,439.0,129.0,67.49
2018,8,28,16,30,751.0,69.0,3.2,26.1,387.0,72.9,39.91
2018,8,28,16,45,710.5,65.5,3.1,25.65,333.5,50.28,37.45
2018,8,28,17,0,670.0,62.0,3.0,25.2,280.0,48.84,36.37
2018,8,28,17,15,612.5,56.5,2.9,24.45,228.0,41.71,30.35
2018,8,28,17,30,555.0,51.0,2.8,23.7,176.0,38.73,27.73
2018,8,28,17,45,476.5,43.0,2.65,22.95,130.0,33.52,23.0
2018,8,28,18,0,398.0,35.0,2.5,22.2,84.0,28.17,17.81
2018,8,28,18,15,257.0,23.5,2.45,21.65,49.5,19.31,5.8
2018,8,28,18,30,116.0,12.0,2.4,21.1,15.0,10.91,0.0
2018,8,28,18,45,58.0,6.0,2.35,20.55,7.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.4,15.85,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,16.1,2.0,0.0,0.0
2018,8,29,5,45,140.5,15.0,1.55,16.4,24.5,62.21,0.0
2018,8,29,6,0,262.0,27.0,1.6,16.7,47.0,157.36,91.52
2018,8,29,6,15,340.0,38.5,1.55,17.25,85.5,226.39,174.99
2018,8,29,6,30,418.0,50.0,1.5,17.8,124.0,300.21,240.13
2018,8,29,6,45,444.5,63.0,1.45,18.3,166.0,354.15,286.7
2018,8,29,7,0,471.0,76.0,1.4,18.8,208.0,409.93,332.38
2018,8,29,7,15,519.5,85.0,1.35,19.5,258.5,477.54,384.83
2018,8,29,7,30,568.0,94.0,1.3,20.2,309.0,548.21,437.05
2018,8,29,7,45,619.5,98.5,1.25,20.85,364.5,618.44,486.45
2018,8,29,8,0,671.0,103.0,1.2,21.5,420.0,690.8,534.4
2018,8,29,8,15,753.0,92.0,1.25,22.25,484.5,767.7,584.4
2018,8,29,8,30,835.0,81.0,1.3,23.0,549.0,843.34,631.84
2018,8,29,8,45,853.0,83.0,1.35,23.7,596.0,886.53,656.66
2018,8,29,9,0,871.0,85.0,1.4,24.4,643.0,927.48,679.96
2018,8,29,9,15,881.5,88.0,1.45,24.9,684.0,959.84,698.0
2018,8,29,9,30,892.0,91.0,1.5,25.4,725.0,989.03,713.98
2018,8,29,9,45,898.5,94.0,1.6,25.9,760.0,1010.84,726.04
2018,8,29,10,0,905.0,97.0,1.7,26.4,795.0,1028.99,735.9
2018,8,29,10,15,912.5,98.0,1.85,26.75,824.0,1042.11,743.85
2018,8,29,10,30,920.0,99.0,2.0,27.1,853.0,1051.39,749.5
2018,8,29,10,45,925.0,100.0,2.2,27.4,874.5,1054.21,751.96
2018,8,29,11,0,930.0,101.0,2.4,27.7,896.0,1053.04,751.94
2018,8,29,11,15,933.0,101.5,2.5,27.8,910.0,1045.32,747.35
