Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,13,0,939.0,77.0,2.2,29.5,736.0,777.94,574.54
2018,10,8,13,15,933.0,76.5,2.25,29.5,714.5,730.71,543.76
2018,10,8,13,30,927.0,76.0,2.3,29.5,693.0,681.18,508.9
2018,10,8,13,45,918.0,75.0,2.3,29.5,663.5,627.31,469.31
2018,10,8,14,0,909.0,74.0,2.3,29.5,634.0,571.94,427.43
2018,10,8,14,15,896.5,72.5,2.3,29.35,598.0,513.13,381.9
2018,10,8,14,30,884.0,71.0,2.3,29.2,562.0,453.75,334.34
2018,10,8,14,45,866.5,69.0,2.35,29.0,520.0,391.73,283.41
2018,10,8,15,0,849.0,67.0,2.4,28.8,478.0,330.29,231.42
2018,10,8,15,15,825.5,64.0,2.4,28.8,431.5,267.31,177.47
2018,10,8,15,30,802.0,61.0,2.4,28.8,385.0,202.79,123.2
2018,10,8,15,45,766.5,58.5,2.4,28.05,335.5,142.47,76.78
2018,10,8,16,0,731.0,56.0,2.4,27.3,286.0,86.22,42.46
2018,10,8,16,15,677.0,51.5,2.1,26.3,235.0,41.83,30.17
2018,10,8,16,30,623.0,47.0,1.8,25.3,184.0,39.15,27.87
2018,10,8,16,45,491.0,41.5,1.45,24.25,132.0,32.36,21.87
2018,10,8,17,0,359.0,36.0,1.1,23.2,80.0,29.05,18.44
2018,10,8,17,15,221.5,24.0,1.05,22.45,47.0,19.76,5.87
2018,10,8,17,30,84.0,12.0,1.0,21.7,14.0,10.91,0.0
2018,10,8,17,45,42.0,6.0,0.95,20.9,7.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.4,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,18.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,17.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.55,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.25,17.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.4,16.65,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,5,45,5.0,0.5,1.0,15.25,0.5,0.0,0.0
2018,10,9,6,0,10.0,1.0,1.0,15.2,1.0,0.0,0.0
2018,10,9,6,15,117.5,11.0,1.05,15.9,18.5,65.81,0.0
2018,10,9,6,30,225.0,21.0,1.1,16.6,36.0,169.67,72.48
2018,10,9,6,45,347.5,31.5,1.15,17.3,78.0,273.59,213.06
2018,10,9,7,0,470.0,42.0,1.2,18.0,120.0,380.55,305.42
2018,10,9,7,15,332.5,54.5,1.2,18.8,119.0,318.23,258.87
2018,10,9,7,30,195.0,67.0,1.2,19.6,118.0,231.95,189.71
2018,10,9,7,45,204.5,99.0,1.2,20.4,162.5,287.98,234.54
2018,10,9,8,0,214.0,131.0,1.2,21.2,207.0,342.8,276.18
2018,10,9,8,15,361.5,131.0,1.15,22.2,281.0,488.15,387.53
2018,10,9,8,30,509.0,131.0,1.1,23.2,355.0,625.71,486.31
2018,10,9,8,45,678.5,103.0,1.0,24.15,434.0,764.39,577.31
2018,10,9,9,0,848.0,75.0,0.9,25.1,513.0,885.1,650.5
2018,10,9,9,15,869.0,76.0,0.9,25.65,554.0,921.03,668.92
2018,10,9,9,30,890.0,77.0,0.9,26.2,595.0,954.16,686.4
2018,10,9,9,45,896.5,80.0,0.85,26.7,627.0,972.66,693.76
2018,10,9,10,0,903.0,83.0,0.8,27.2,659.0,987.44,698.98
2018,10,9,10,15,911.0,84.5,0.75,27.65,685.0,998.02,701.84
2018,10,9,10,30,919.0,86.0,0.7,28.1,711.0,1004.7,702.47
2018,10,9,10,45,924.0,87.0,0.7,28.5,729.5,1003.89,700.0
2018,10,9,11,0,929.0,88.0,0.7,28.9,748.0,999.09,695.39
2018,10,9,11,15,931.5,88.5,0.8,29.15,758.5,987.34,689.31
2018,10,9,11,30,934.0,89.0,0.9,29.4,769.0,971.66,680.92
2018,10,9,11,45,935.0,88.5,1.0,29.65,771.0,949.64,668.6
2018,10,9,12,0,936.0,88.0,1.1,29.9,773.0,923.9,653.93
2018,10,9,12,15,933.5,88.5,1.2,30.0,767.0,892.68,636.03
2018,10,9,12,30,931.0,89.0,1.3,30.1,761.0,858.16,615.8
2018,10,9,12,45,926.0,89.5,1.45,30.25,746.5,818.55,592.39
2018,10,9,13,0,921.0,90.0,1.6,30.4,732.0,776.17,566.63
2018,10,9,13,15,913.5,89.0,1.75,30.3,709.5,727.97,536.69
2018,10,9,13,30,906.0,88.0,1.9,30.2,687.0,677.68,502.41
2018,10,9,13,45,861.5,96.5,2.0,30.1,646.0,612.91,456.11
2018,10,9,14,0,817.0,105.0,2.1,30.0,605.0,551.15,410.56
2018,10,9,14,15,774.0,107.0,2.3,29.7,558.5,484.61,360.85
2018,10,9,14,30,731.0,109.0,2.5,29.4,512.0,419.47,310.44
2018,10,9,14,45,743.5,97.5,2.65,29.05,480.0,369.14,268.75
2018,10,9,15,0,756.0,86.0,2.8,28.7,448.0,314.68,222.16
2018,10,9,15,15,716.5,85.0,2.8,28.7,401.0,251.65,169.16
2018,10,9,15,30,677.0,84.0,2.8,28.7,354.0,195.03,122.26
2018,10,9,15,45,657.5,76.0,3.05,27.65,310.0,139.29,79.14
2018,10,9,16,0,638.0,68.0,3.3,26.6,266.0,85.82,45.62
2018,10,9,16,15,569.5,63.0,3.25,25.65,216.0,47.15,34.79
2018,10,9,16,30,501.0,58.0,3.2,24.7,166.0,44.8,32.73
2018,10,9,16,45,413.0,47.5,3.1,23.8,120.5,37.58,26.27
2018,10,9,17,0,325.0,37.0,3.0,22.9,75.0,30.13,19.18
2018,10,9,17,15,207.5,24.5,2.9,22.1,44.5,20.44,4.23
2018,10,9,17,30,90.0,12.0,2.8,21.3,14.0,10.91,0.0
2018,10,9,17,45,45.0,6.0,2.65,20.5,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,6,15,13.5,7.0,1.8,13.9,8.0,12.78,0.0
2018,10,10,6,30,27.0,14.0,1.9,14.1,16.0,31.8,6.6
2018,10,10,6,45,42.5,27.5,1.95,14.3,33.0,60.46,44.03
2018,10,10,7,0,58.0,41.0,2.0,14.5,50.0,87.39,68.88
2018,10,10,7,15,54.5,56.0,2.0,14.95,67.0,104.56,84.25
2018,10,10,7,30,51.0,71.0,2.0,15.4,84.0,109.61,88.91
2018,10,10,7,45,34.0,90.5,1.95,15.85,100.0,119.82,96.95
2018,10,10,8,0,17.0,110.0,1.9,16.3,116.0,118.69,95.14
2018,10,10,8,15,51.0,143.5,1.9,16.85,165.0,195.73,159.35
2018,10,10,8,30,85.0,177.0,1.9,17.4,214.0,265.08,215.36
2018,10,10,8,45,245.5,178.0,1.9,17.95,300.5,441.24,356.73
2018,10,10,9,0,406.0,179.0,1.9,18.5,387.0,611.55,485.38
2018,10,10,9,15,629.5,134.5,1.9,19.05,485.0,782.7,607.94
2018,10,10,9,30,853.0,90.0,1.9,19.6,583.0,943.81,714.27
2018,10,10,9,45,876.5,87.5,1.9,20.2,619.0,961.36,721.04
2018,10,10,10,0,900.0,85.0,1.9,20.8,655.0,985.55,733.84
2018,10,10,10,15,908.0,86.0,1.85,21.25,681.0,995.39,736.93
2018,10,10,10,30,916.0,87.0,1.8,21.7,707.0,1001.37,737.77
2018,10,10,10,45,921.0,88.0,1.8,22.2,725.0,1000.49,734.9
2018,10,10,11,0,926.0,89.0,1.8,22.7,743.0,995.63,729.71
2018,10,10,11,15,928.5,88.5,1.8,23.0,752.5,982.69,720.08
2018,10,10,11,30,931.0,88.0,1.8,23.3,762.0,965.87,708.2
2018,10,10,11,45,931.5,88.5,1.8,23.65,764.0,944.55,693.42
2018,10,10,12,0,932.0,89.0,1.8,24.0,766.0,919.52,676.37
2018,10,10,12,15,928.5,89.0,1.8,24.15,759.0,886.98,654.98
2018,10,10,12,30,925.0,89.0,1.8,24.3,752.0,851.24,631.49
2018,10,10,12,45,918.0,90.0,1.85,24.45,737.0,810.82,605.22
2018,10,10,13,0,911.0,91.0,1.9,24.6,722.0,767.8,576.94
2018,10,10,13,15,904.0,90.0,1.95,24.6,699.5,720.36,545.2
2018,10,10,13,30,897.0,89.0,2.0,24.6,677.0,670.82,509.48
2018,10,10,13,45,885.5,87.5,2.05,24.6,646.5,616.27,469.07
2018,10,10,14,0,874.0,86.0,2.1,24.6,616.0,560.58,426.51
2018,10,10,14,15,859.5,84.5,2.15,24.45,580.0,502.55,380.97
2018,10,10,14,30,845.0,83.0,2.2,24.3,544.0,443.42,332.95
2018,10,10,14,45,824.0,80.5,2.3,24.1,501.5,381.13,281.14
2018,10,10,15,0,803.0,78.0,2.4,23.9,459.0,319.99,228.74
2018,10,10,15,15,776.5,75.0,2.4,23.9,413.0,258.51,175.35
2018,10,10,15,30,750.0,72.0,2.4,23.9,367.0,199.47,124.96
2018,10,10,15,45,708.0,68.0,2.5,23.15,317.0,140.46,79.48
2018,10,10,16,0,666.0,64.0,2.6,22.4,267.0,82.64,43.56
2018,10,10,16,15,602.5,58.5,2.6,21.75,217.0,43.84,32.52
2018,10,10,16,30,539.0,53.0,2.6,21.1,167.0,40.88,29.84
2018,10,10,16,45,438.5,45.0,2.55,20.45,121.0,35.64,24.96
2018,10,10,17,0,338.0,37.0,2.5,19.8,75.0,30.4,19.51
2018,10,10,17,15,201.5,23.5,2.45,19.15,43.0,19.68,1.2
2018,10,10,17,30,65.0,10.0,2.4,18.5,11.0,9.1,0.0
2018,10,10,17,45,32.5,5.0,2.4,17.85,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,11,6,15,55.5,12.5,0.25,14.7,16.0,37.71,0.0
2018,10,11,6,30,111.0,25.0,0.3,15.0,32.0,112.42,25.14
2018,10,11,6,45,226.5,39.5,0.35,15.25,70.5,212.98,164.14
2018,10,11,7,0,342.0,54.0,0.4,15.5,109.0,312.55,251.04
2018,10,11,7,15,387.5,65.5,0.55,15.85,148.5,371.76,301.84
2018,10,11,7,30,433.0,77.0,0.7,16.2,188.0,434.55,353.54
2018,10,11,7,45,437.5,93.0,0.85,16.6,225.5,474.86,385.33
2018,10,11,8,0,442.0,109.0,1.0,17.0,263.0,513.85,414.95
2018,10,11,8,15,556.0,104.0,1.1,17.4,326.0,623.8,496.94
2018,10,11,8,30,670.0,99.0,1.2,17.8,389.0,733.21,573.7
2018,10,11,8,45,702.0,102.0,1.3,18.25,433.5,782.67,605.86
2018,10,11,9,0,734.0,105.0,1.4,18.7,478.0,830.77,637.16
2018,10,11,9,15,755.5,107.5,1.45,19.1,517.0,866.64,659.16
2018,10,11,9,30,777.0,110.0,1.5,19.5,556.0,894.58,675.73
2018,10,11,9,45,560.5,180.0,1.5,19.95,511.0,773.29,590.2
2018,10,11,10,0,344.0,250.0,1.5,20.4,466.0,627.46,481.77
2018,10,11,10,15,288.5,275.0,1.55,20.9,461.5,600.43,460.59
2018,10,11,10,30,233.0,300.0,1.6,21.4,457.0,553.2,424.12
2018,10,11,10,45,397.5,257.0,1.6,21.85,533.0,693.32,526.74
2018,10,11,11,0,562.0,214.0,1.6,22.3,609.0,795.2,598.11
2018,10,11,11,15,651.0,185.5,1.65,22.7,649.0,843.54,629.82
2018,10,11,11,30,740.0,157.0,1.7,23.1,689.0,878.86,652.16
2018,10,11,11,45,812.5,131.5,1.7,23.45,717.0,891.43,659.07
2018,10,11,12,0,885.0,106.0,1.7,23.8,745.0,895.08,660.45
2018,10,11,12,15,886.0,104.5,1.7,23.95,739.5,865.86,640.85
2018,10,11,12,30,887.0,103.0,1.7,24.1,734.0,833.35,619.39
2018,10,11,12,45,887.0,100.0,1.65,24.25,720.5,795.34,593.7
2018,10,11,13,0,887.0,97.0,1.6,24.4,707.0,754.41,565.97
2018,10,11,13,15,881.0,95.0,1.55,24.5,685.0,707.6,533.44
2018,10,11,13,30,875.0,93.0,1.5,24.6,663.0,658.71,497.58
2018,10,11,13,45,866.0,91.0,1.45,24.65,634.0,606.19,458.34
2018,10,11,14,0,857.0,89.0,1.4,24.7,605.0,552.33,417.01
2018,10,11,14,15,843.5,87.0,1.35,24.6,569.5,495.21,372.25
2018,10,11,14,30,830.0,85.0,1.3,24.5,534.0,437.04,325.24
2018,10,11,14,45,810.5,82.5,1.2,24.4,492.5,376.2,274.68
2018,10,11,15,0,791.0,80.0,1.1,24.3,451.0,316.36,223.69
2018,10,11,15,15,764.0,76.0,1.1,24.3,405.0,254.63,171.07
2018,10,11,15,30,737.0,72.0,1.1,24.3,359.0,195.47,121.38
2018,10,11,15,45,697.5,67.5,0.85,23.75,310.0,137.26,76.91
2018,10,11,16,0,658.0,63.0,0.6,23.2,261.0,79.97,41.91
2018,10,11,16,15,597.0,57.5,0.55,22.5,211.5,43.19,31.84
2018,10,11,16,30,536.0,52.0,0.5,21.8,162.0,40.21,29.18
2018,10,11,16,45,438.5,44.0,0.5,21.15,117.0,34.96,24.29
2018,10,11,17,0,341.0,36.0,0.5,20.5,72.0,29.71,18.69
2018,10,11,17,15,201.0,22.5,0.6,19.8,41.0,18.92,0.0
2018,10,11,17,30,61.0,9.0,0.7,19.1,10.0,8.19,0.0
2018,10,11,17,45,30.5,4.5,0.8,18.4,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,6,15,71.5,11.5,1.05,14.05,15.5,44.38,0.0
2018,10,12,6,30,143.0,23.0,1.2,14.7,31.0,125.33,11.85
2018,10,12,6,45,268.0,36.0,1.4,15.3,70.5,231.86,179.01
2018,10,12,7,0,393.0,49.0,1.6,15.9,110.0,339.37,274.87
2018,10,12,7,15,439.5,59.5,1.6,16.7,151.5,402.7,329.09
2018,10,12,7,30,486.0,70.0,1.6,17.5,193.0,468.75,382.73
2018,10,12,7,45,461.0,88.0,1.65,18.3,224.5,485.94,395.57
2018,10,12,8,0,436.0,106.0,1.7,19.1,256.0,504.98,408.64
2018,10,12,8,15,495.5,112.5,1.7,20.15,306.5,576.0,460.69
2018,10,12,8,30,555.0,119.0,1.7,21.2,357.0,656.78,516.57
2018,10,12,8,45,661.5,106.0,1.7,22.2,419.0,750.78,579.52
2018,10,12,9,0,768.0,93.0,1.7,23.2,481.0,840.65,636.86
2018,10,12,9,15,794.0,92.5,1.65,24.1,520.5,877.87,656.6
2018,10,12,9,30,820.0,92.0,1.6,25.0,560.0,912.49,674.69
2018,10,12,9,45,843.0,89.5,1.5,25.85,594.0,938.82,686.48
2018,10,12,10,0,866.0,87.0,1.4,26.7,628.0,952.18,689.78
2018,10,12,10,15,875.0,88.5,1.45,27.25,654.0,963.31,694.84
2018,10,12,10,30,884.0,90.0,1.5,27.8,680.0,970.71,697.66
2018,10,12,10,45,890.0,90.5,1.55,28.35,698.0,970.2,695.67
2018,10,12,11,0,896.0,91.0,1.6,28.9,716.0,965.85,691.48
2018,10,12,11,15,899.5,91.0,1.75,29.2,726.0,954.7,685.13
2018,10,12,11,30,903.0,91.0,1.9,29.5,736.0,939.75,676.38
2018,10,12,11,45,903.5,91.0,2.0,29.75,738.0,918.35,663.06
2018,10,12,12,0,904.0,91.0,2.1,30.0,740.0,893.39,647.45
2018,10,12,12,15,901.5,91.0,2.25,30.15,733.5,862.44,628.54
2018,10,12,12,30,899.0,91.0,2.4,30.3,727.0,828.34,607.32
2018,10,12,12,45,893.0,91.5,2.55,30.4,712.5,789.08,582.46
2018,10,12,13,0,887.0,92.0,2.7,30.5,698.0,747.25,555.49
2018,10,12,13,15,880.0,91.0,2.85,30.45,676.0,700.84,524.54
2018,10,12,13,30,873.0,90.0,3.0,30.4,654.0,652.42,489.96
2018,10,12,13,45,862.5,88.0,3.1,30.35,624.5,599.18,450.64
2018,10,12,14,0,852.0,86.0,3.2,30.3,595.0,544.77,409.21
2018,10,12,14,15,837.5,84.5,3.3,30.1,559.5,487.96,364.81
2018,10,12,14,30,823.0,83.0,3.4,29.9,524.0,430.27,318.22
2018,10,12,14,45,803.0,80.0,3.5,29.7,482.5,369.28,267.73
2018,10,12,15,0,783.0,77.0,3.6,29.5,441.0,309.39,216.83
2018,10,12,15,15,755.5,73.5,3.6,29.5,395.5,248.62,164.86
2018,10,12,15,30,728.0,70.0,3.6,29.5,350.0,190.46,116.19
2018,10,12,15,45,688.5,66.0,3.65,28.75,302.0,133.4,73.28
2018,10,12,16,0,649.0,62.0,3.7,28.0,254.0,77.3,39.87
2018,10,12,16,15,590.0,56.0,3.25,27.05,205.5,42.12,30.26
2018,10,12,16,30,531.0,50.0,2.8,26.1,157.0,38.68,27.24
2018,10,12,16,45,426.5,41.5,2.35,25.15,111.5,32.9,22.0
2018,10,12,17,0,322.0,33.0,1.9,24.2,66.0,27.06,15.92
2018,10,12,17,15,188.5,20.5,1.75,23.4,37.0,17.17,0.0
2018,10,12,17,30,55.0,8.0,1.6,22.6,8.0,7.28,0.0
2018,10,12,17,45,27.5,4.0,1.45,21.75,4.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,6,15,123.0,11.0,1.15,16.9,17.5,68.33,0.0
2018,10,13,6,30,246.0,22.0,1.2,17.5,35.0,175.72,0.0
2018,10,13,6,45,371.0,31.0,1.2,18.1,75.5,286.6,216.95
2018,10,13,7,0,496.0,40.0,1.2,18.7,116.0,393.8,313.09
2018,10,13,7,15,575.0,46.0,1.4,19.55,165.5,477.2,382.91
2018,10,13,7,30,654.0,52.0,1.6,20.4,215.0,561.29,448.88
2018,10,13,7,45,677.5,59.5,1.8,21.3,260.5,615.21,488.93
2018,10,13,8,0,701.0,67.0,2.0,22.2,306.0,668.59,526.97
2018,10,13,8,15,753.0,67.5,2.05,23.05,358.0,735.99,572.73
2018,10,13,8,30,805.0,68.0,2.1,23.9,410.0,803.64,616.84
2018,10,13,8,45,826.5,70.5,2.2,24.8,454.0,846.57,642.89
2018,10,13,9,0,848.0,73.0,2.3,25.7,498.0,878.12,660.87
2018,10,13,9,15,865.0,74.5,2.4,26.25,537.0,910.54,680.19
2018,10,13,9,30,882.0,76.0,2.5,26.8,576.0,940.02,697.38
2018,10,13,9,45,894.5,77.0,2.6,27.3,609.0,961.34,709.25
2018,10,13,10,0,907.0,78.0,2.7,27.8,642.0,979.13,718.91
2018,10,13,10,15,915.5,79.5,2.85,28.1,668.0,989.95,725.12
2018,10,13,10,30,924.0,81.0,3.0,28.4,694.0,996.86,728.96
2018,10,13,10,45,929.0,81.5,3.15,28.7,712.0,995.22,727.35
2018,10,13,11,0,934.0,82.0,3.3,29.0,730.0,989.59,723.32
2018,10,13,11,15,936.5,82.5,3.4,29.1,740.0,977.61,715.48
2018,10,13,11,30,939.0,83.0,3.5,29.2,750.0,961.71,705.2
2018,10,13,11,45,939.5,83.5,3.6,29.35,752.0,940.15,691.12
2018,10,13,12,0,940.0,84.0,3.7,29.5,754.0,914.87,674.62
2018,10,13,12,15,939.0,83.0,3.8,29.5,747.5,883.08,654.13
2018,10,13,12,30,938.0,82.0,3.9,29.5,741.0,847.93,631.28
2018,10,13,12,45,935.0,81.5,3.95,29.45,727.0,808.58,605.28
2018,10,13,13,0,932.0,81.0,4.0,29.4,713.0,766.32,577.07
2018,10,13,13,15,926.0,80.0,4.05,29.3,691.0,718.78,544.64
2018,10,13,13,30,920.0,79.0,4.1,29.2,669.0,669.01,508.02
2018,10,13,13,45,910.5,78.0,4.1,29.1,639.5,615.2,467.3
2018,10,13,14,0,901.0,77.0,4.1,29.0,610.0,559.97,424.33
2018,10,13,14,15,888.0,74.5,4.1,28.7,573.5,500.47,377.16
2018,10,13,14,30,875.0,72.0,4.1,28.4,537.0,440.52,328.05
2018,10,13,14,45,856.5,70.0,4.1,28.15,495.0,378.88,276.1
2018,10,13,15,0,838.0,68.0,4.1,27.9,453.0,317.96,223.48
2018,10,13,15,15,812.0,65.0,4.1,27.9,406.5,252.63,167.09
2018,10,13,15,30,786.0,62.0,4.1,27.9,360.0,191.84,115.67
2018,10,13,15,45,749.0,58.5,3.95,27.0,311.0,132.01,70.38
2018,10,13,16,0,712.0,55.0,3.8,26.1,262.0,76.49,38.52
2018,10,13,16,15,654.5,50.0,3.35,25.1,212.0,41.19,29.72
2018,10,13,16,30,597.0,45.0,2.9,24.1,162.0,38.07,26.94
2018,10,13,16,45,498.0,37.5,2.45,23.1,115.5,29.75,19.49
2018,10,13,17,0,399.0,30.0,2.0,22.1,69.0,24.59,13.81
2018,10,13,17,15,232.0,18.5,1.85,21.25,38.0,15.45,0.0
2018,10,13,17,30,65.0,7.0,1.7,20.4,7.0,6.37,0.0
2018,10,13,17,45,32.5,3.5,1.55,19.5,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,15,10.0,3.0,0.75,13.15,3.5,7.47,0.0
2018,10,14,6,30,20.0,6.0,0.8,13.7,7.0,20.39,0.0
2018,10,14,6,45,10.0,13.0,0.8,14.25,13.5,17.41,8.29
2018,10,14,7,0,0.0,20.0,0.8,14.8,20.0,17.59,9.11
2018,10,14,7,15,0.0,30.5,0.75,15.5,30.5,26.86,17.19
2018,10,14,7,30,0.0,41.0,0.7,16.2,41.0,36.15,25.2
2018,10,14,7,45,1.0,55.5,0.6,16.85,56.0,49.77,36.76
2018,10,14,8,0,2.0,70.0,0.5,17.5,71.0,63.89,48.54
2018,10,14,8,15,20.0,103.0,0.5,18.4,111.5,120.85,96.04
2018,10,14,8,30,38.0,136.0,0.5,19.3,152.0,174.0,138.81
2018,10,14,8,45,249.5,148.5,0.5,20.25,271.0,407.4,324.63
2018,10,14,9,0,461.0,161.0,0.5,21.2,390.0,638.71,491.19
2018,10,14,9,15,674.0,119.5,0.65,22.05,483.5,802.71,600.58
2018,10,14,9,30,887.0,78.0,0.8,22.9,577.0,945.91,690.77
2018,10,14,9,45,897.5,80.0,0.9,23.75,609.5,966.5,699.99
2018,10,14,10,0,908.0,82.0,1.0,24.6,642.0,983.49,708.72
2018,10,14,10,15,915.5,83.5,1.0,25.25,668.0,993.19,711.63
2018,10,14,10,30,923.0,85.0,1.0,25.9,694.0,998.99,712.34
2018,10,14,10,45,928.5,85.5,1.05,26.55,712.0,997.71,709.81
2018,10,14,11,0,934.0,86.0,1.1,27.2,730.0,992.43,705.05
2018,10,14,11,15,936.5,86.5,1.0,27.5,740.0,980.33,694.52
2018,10,14,11,30,939.0,87.0,0.9,27.8,750.0,964.32,681.8
2018,10,14,11,45,939.5,87.5,0.85,28.15,752.0,942.65,666.6
2018,10,14,12,0,940.0,88.0,0.8,28.5,754.0,917.27,649.31
2018,10,14,12,15,938.5,87.5,0.75,28.65,747.5,885.52,628.7
2018,10,14,12,30,937.0,87.0,0.7,28.8,741.0,850.44,606.08
2018,10,14,12,45,933.5,85.5,0.7,28.95,726.0,809.59,580.61
2018,10,14,13,0,930.0,84.0,0.7,29.1,711.0,765.9,553.14
2018,10,14,13,15,923.5,83.0,0.8,29.1,688.5,718.07,523.76
2018,10,14,13,30,917.0,82.0,0.9,29.1,666.0,668.06,490.25
2018,10,14,13,45,908.0,80.5,1.05,29.15,636.5,614.16,452.99
2018,10,14,14,0,899.0,79.0,1.2,29.2,607.0,558.82,412.92
2018,10,14,14,15,886.0,77.5,1.25,29.0,571.0,500.4,368.63
2018,10,14,14,30,873.0,76.0,1.3,28.8,535.0,441.5,322.18
2018,10,14,14,45,855.0,73.0,1.4,28.65,493.0,379.2,271.6
2018,10,14,15,0,837.0,70.0,1.5,28.5,451.0,315.46,218.36
2018,10,14,15,15,810.5,67.0,1.5,28.5,404.0,252.33,164.85
2018,10,14,15,30,784.0,64.0,1.5,28.5,357.0,191.6,114.45
2018,10,14,15,45,745.5,60.0,1.65,27.75,307.5,131.38,69.72
2018,10,14,16,0,707.0,56.0,1.8,27.0,258.0,75.69,38.45
2018,10,14,16,15,647.0,51.0,1.6,25.8,208.0,42.21,30.48
2018,10,14,16,30,587.0,46.0,1.4,24.6,158.0,35.84,24.95
2018,10,14,16,45,451.0,39.0,1.2,23.4,109.5,31.12,20.57
2018,10,14,17,0,315.0,32.0,1.0,22.2,61.0,26.55,14.93
2018,10,14,17,15,181.5,19.0,1.0,21.4,33.5,17.28,0.0
2018,10,14,17,30,48.0,6.0,1.0,20.6,6.0,5.46,0.0
2018,10,14,17,45,24.0,3.0,1.0,19.75,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,6,15,94.5,9.5,1.25,13.55,14.0,53.41,0.0
2018,10,15,6,30,189.0,19.0,1.3,14.4,28.0,140.92,0.0
2018,10,15,6,45,306.5,30.0,1.35,15.2,65.5,248.16,186.34
2018,10,15,7,0,424.0,41.0,1.4,16.0,103.0,349.48,281.21
2018,10,15,7,15,417.5,55.0,1.65,16.95,136.0,381.88,311.66
2018,10,15,7,30,411.0,69.0,1.9,17.9,169.0,407.35,334.26
2018,10,15,7,45,428.0,85.5,2.15,18.85,210.0,457.02,373.95
2018,10,15,8,0,445.0,102.0,2.4,19.8,251.0,506.25,411.49
2018,10,15,8,15,524.0,105.5,2.5,20.65,306.0,596.46,479.02
2018,10,15,8,30,603.0,109.0,2.6,21.5,361.0,684.56,541.56
2018,10,15,8,45,745.0,89.0,2.65,22.4,434.0,795.41,617.71
2018,10,15,9,0,887.0,69.0,2.7,23.3,507.0,905.91,690.28
2018,10,15,9,15,907.5,70.0,2.55,24.0,548.5,941.52,708.59
2018,10,15,9,30,928.0,71.0,2.4,24.7,590.0,974.15,725.03
2018,10,15,9,45,937.0,73.0,2.25,25.4,622.5,993.79,732.54
2018,10,15,10,0,946.0,75.0,2.1,26.1,655.0,1009.63,737.53
2018,10,15,10,15,953.5,76.5,1.95,26.5,681.5,1019.47,739.47
2018,10,15,10,30,961.0,78.0,1.8,26.9,708.0,1025.24,738.87
2018,10,15,10,45,966.0,78.5,1.65,27.35,726.0,1023.28,733.31
2018,10,15,11,0,971.0,79.0,1.5,27.8,744.0,1017.19,725.32
2018,10,15,11,15,973.5,79.5,1.45,28.0,754.0,1004.62,715.74
2018,10,15,11,30,976.0,80.0,1.4,28.2,764.0,987.99,703.88
2018,10,15,11,45,976.0,80.5,1.4,28.4,766.0,965.11,689.06
2018,10,15,12,0,976.0,81.0,1.4,28.6,768.0,938.42,671.98
2018,10,15,12,15,973.5,81.0,1.5,28.7,761.0,905.38,652.49
2018,10,15,12,30,971.0,81.0,1.6,28.8,754.0,868.94,630.59
2018,10,15,12,45,965.0,80.5,1.7,28.95,738.0,826.06,604.03
2018,10,15,13,0,959.0,80.0,1.8,29.1,722.0,780.42,575.22
2018,10,15,13,15,951.5,79.0,1.95,29.05,698.5,730.7,543.47
2018,10,15,13,30,944.0,78.0,2.1,29.0,675.0,678.82,507.33
2018,10,15,13,45,934.5,76.5,2.2,28.95,644.5,623.37,467.0
2018,10,15,14,0,925.0,75.0,2.3,28.9,614.0,566.47,424.13
2018,10,15,14,15,911.5,73.5,2.35,28.7,577.0,506.5,377.46
2018,10,15,14,30,898.0,72.0,2.4,28.5,540.0,446.06,328.68
2018,10,15,14,45,879.5,70.0,2.5,28.3,497.5,383.18,276.52
2018,10,15,15,0,861.0,68.0,2.6,28.1,455.0,320.99,223.45
2018,10,15,15,15,834.0,65.0,2.6,28.1,407.5,254.24,166.42
2018,10,15,15,30,807.0,62.0,2.6,28.1,360.0,192.07,114.42
2018,10,15,15,45,767.5,58.5,2.6,27.3,309.5,130.86,68.86
2018,10,15,16,0,728.0,55.0,2.6,26.5,259.0,74.28,37.57
2018,10,15,16,15,666.0,49.5,2.25,25.25,208.0,41.11,29.6
2018,10,15,16,30,604.0,44.0,1.9,24.0,157.0,37.51,26.4
2018,10,15,16,45,478.5,37.0,1.6,22.75,109.0,29.59,19.26
2018,10,15,17,0,353.0,30.0,1.3,21.5,61.0,24.92,13.18
2018,10,15,17,15,197.5,18.0,1.25,20.7,33.0,16.37,0.0
2018,10,15,17,30,42.0,6.0,1.2,19.9,5.0,0.0,0.0
2018,10,15,17,45,21.0,3.0,1.15,19.15,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,16,6,15,96.5,9.5,0.4,14.9,14.0,8.64,0.0
2018,10,16,6,30,193.0,19.0,0.4,15.5,28.0,141.49,0.0
2018,10,16,6,45,344.5,29.0,0.35,16.05,69.0,268.86,196.75
2018,10,16,7,0,496.0,39.0,0.3,16.6,110.0,391.8,308.43
2018,10,16,7,15,568.5,45.5,0.35,17.5,158.0,471.17,373.8
2018,10,16,7,30,641.0,52.0,0.4,18.4,206.0,550.05,434.34
2018,10,16,7,45,581.0,71.0,0.5,19.25,234.0,560.38,441.96
2018,10,16,8,0,521.0,90.0,0.6,20.1,262.0,557.4,439.34
2018,10,16,8,15,574.5,97.0,0.6,21.15,313.0,627.84,487.76
2018,10,16,8,30,628.0,104.0,0.6,22.2,364.0,699.32,533.92
2018,10,16,8,45,762.5,85.5,0.65,23.2,435.0,805.61,602.34
2018,10,16,9,0,897.0,67.0,0.7,24.2,506.0,911.0,666.63
2018,10,16,9,15,911.5,69.0,0.65,24.9,545.5,942.47,680.62
2018,10,16,9,30,926.0,71.0,0.6,25.6,585.0,970.71,693.31
2018,10,16,9,45,936.5,72.5,0.5,26.25,618.0,991.03,699.94
2018,10,16,10,0,947.0,74.0,0.4,26.9,651.0,1007.61,704.27
2018,10,16,10,15,954.5,75.5,0.4,27.35,677.0,1017.38,707.5
2018,10,16,10,30,962.0,77.0,0.4,27.8,703.0,1023.1,708.54
2018,10,16,10,45,965.5,78.0,0.4,28.25,720.5,1020.26,704.72
2018,10,16,11,0,969.0,79.0,0.4,28.7,738.0,1013.3,698.76
2018,10,16,11,15,970.5,79.0,0.5,29.0,747.0,999.2,691.5
2018,10,16,11,30,972.0,79.0,0.6,29.3,756.0,981.09,681.97
2018,10,16,11,45,972.0,79.0,0.75,29.55,757.5,957.72,670.38
2018,10,16,12,0,972.0,79.0,0.9,29.8,759.0,930.56,656.19
2018,10,16,12,15,970.5,79.0,1.0,29.95,752.5,898.49,638.02
2018,10,16,12,30,969.0,79.0,1.1,30.1,746.0,862.96,617.4
2018,10,16,12,45,964.5,78.5,1.25,30.2,731.0,821.32,593.23
2018,10,16,13,0,960.0,78.0,1.4,30.3,716.0,776.82,566.55
2018,10,16,13,15,953.5,77.0,1.5,30.25,693.0,727.77,535.5
2018,10,16,13,30,947.0,76.0,1.6,30.2,670.0,676.48,500.15
2018,10,16,13,45,936.0,75.0,1.7,30.15,639.0,620.58,460.23
2018,10,16,14,0,925.0,74.0,1.8,30.1,608.0,563.37,417.81
2018,10,16,14,15,910.0,72.5,1.9,29.95,570.5,502.76,371.38
2018,10,16,14,30,895.0,71.0,2.0,29.8,533.0,441.86,322.87
2018,10,16,14,45,875.5,69.0,2.05,29.6,490.5,378.88,271.06
2018,10,16,15,0,856.0,67.0,2.1,29.4,448.0,316.72,218.48
2018,10,16,15,15,829.5,63.5,2.1,29.4,400.5,250.07,162.03
2018,10,16,15,30,803.0,60.0,2.1,29.4,353.0,187.93,110.53
2018,10,16,15,45,762.5,57.0,2.05,28.5,303.0,127.46,66.14
2018,10,16,16,0,722.0,54.0,2.0,27.6,253.0,71.74,36.14
2018,10,16,16,15,658.5,48.5,1.75,26.2,202.0,40.34,28.8
2018,10,16,16,30,595.0,43.0,1.5,24.8,151.0,36.71,25.59
2018,10,16,16,45,470.0,35.5,1.25,23.45,104.0,28.4,18.13
2018,10,16,17,0,345.0,28.0,1.0,22.1,57.0,23.2,11.19
2018,10,16,17,15,199.5,17.0,1.05,21.4,31.0,15.46,0.0
2018,10,16,17,30,54.0,6.0,1.1,20.7,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.1,20.0,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,16.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,17,6,15,98.0,9.5,0.4,15.75,13.5,8.64,0.0
2018,10,17,6,30,196.0,19.0,0.4,16.1,27.0,119.62,0.0
2018,10,17,6,45,325.0,29.5,0.45,16.5,65.5,257.95,185.6
2018,10,17,7,0,454.0,40.0,0.5,16.9,104.0,366.45,289.29
2018,10,17,7,15,462.0,51.5,0.65,17.6,139.0,406.97,326.33
2018,10,17,7,30,470.0,63.0,0.8,18.3,174.0,447.05,360.41
2018,10,17,7,45,418.0,86.0,0.9,19.05,201.5,449.76,362.6
2018,10,17,8,0,366.0,109.0,1.0,19.8,229.0,452.17,363.24
2018,10,17,8,15,515.5,102.0,1.05,20.9,298.5,584.13,462.15
2018,10,17,8,30,665.0,95.0,1.1,22.0,368.0,719.17,554.94
2018,10,17,8,45,758.5,84.0,1.15,23.1,427.5,799.11,605.32
2018,10,17,9,0,852.0,73.0,1.2,24.2,487.0,885.88,658.91
2018,10,17,9,15,868.5,75.5,1.15,24.95,526.0,909.71,669.11
2018,10,17,9,30,885.0,78.0,1.1,25.7,565.0,939.63,683.78
2018,10,17,9,45,897.5,79.0,1.05,26.45,597.5,960.58,692.4
2018,10,17,10,0,910.0,80.0,1.0,27.2,630.0,977.99,698.82
2018,10,17,10,15,918.0,81.0,1.05,27.55,655.5,987.37,703.26
2018,10,17,10,30,926.0,82.0,1.1,27.9,681.0,992.87,705.53
2018,10,17,10,45,931.0,83.0,1.15,28.3,699.0,991.54,703.62
2018,10,17,11,0,936.0,84.0,1.2,28.7,717.0,986.21,699.47
2018,10,17,11,15,939.0,84.0,1.3,28.9,726.5,973.85,692.48
2018,10,17,11,30,942.0,84.0,1.4,29.1,736.0,957.58,683.13
2018,10,17,11,45,942.5,84.5,1.5,29.3,738.0,935.79,670.3
2018,10,17,12,0,943.0,85.0,1.6,29.5,740.0,910.29,655.07
2018,10,17,12,15,941.0,84.5,1.65,29.6,733.0,878.02,635.07
2018,10,17,12,30,939.0,84.0,1.7,29.7,726.0,842.46,612.85
2018,10,17,12,45,934.0,83.5,1.8,29.75,711.0,801.49,587.45
2018,10,17,13,0,929.0,83.0,1.9,29.8,696.0,757.8,559.84
2018,10,17,13,15,922.0,82.0,1.9,29.7,673.0,709.72,527.54
2018,10,17,13,30,915.0,81.0,1.9,29.6,650.0,659.53,491.67
2018,10,17,13,45,904.0,80.0,1.95,29.45,620.0,605.18,452.12
2018,10,17,14,0,893.0,79.0,2.0,29.3,590.0,549.6,410.28
2018,10,17,14,15,878.5,77.0,2.05,29.05,553.5,490.45,364.47
2018,10,17,14,30,864.0,75.0,2.1,28.8,517.0,431.03,316.72
2018,10,17,14,45,843.5,72.5,2.1,28.55,474.5,367.59,264.33
2018,10,17,15,0,823.0,70.0,2.1,28.3,432.0,306.04,212.08
2018,10,17,15,15,795.0,67.0,2.1,28.3,386.0,243.69,158.91
2018,10,17,15,30,767.0,64.0,2.1,28.3,340.0,183.95,109.36
2018,10,17,15,45,726.0,59.5,2.05,27.3,290.5,124.46,65.74
2018,10,17,16,0,685.0,55.0,2.0,26.3,241.0,69.85,36.31
2018,10,17,16,15,615.0,49.5,1.8,25.1,191.0,41.23,29.68
2018,10,17,16,30,545.0,44.0,1.6,23.9,141.0,34.48,23.76
2018,10,17,16,45,403.5,35.5,1.4,22.7,94.5,28.41,18.12
2018,10,17,17,0,262.0,27.0,1.2,21.5,48.0,22.33,9.74
2018,10,17,17,15,142.0,15.0,1.15,20.7,25.0,13.64,0.0
2018,10,17,17,30,22.0,3.0,1.1,19.9,2.0,0.0,0.0
2018,10,17,17,45,11.0,1.5,1.05,19.05,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,18,6,15,80.5,8.5,0.95,14.6,11.5,0.0,0.0
2018,10,18,6,30,161.0,17.0,1.0,15.1,23.0,99.41,0.0
2018,10,18,6,45,264.5,28.5,1.0,15.6,56.5,222.16,157.65
2018,10,18,7,0,368.0,40.0,1.0,16.1,90.0,312.58,249.58
2018,10,18,7,15,326.0,52.5,1.2,16.85,110.5,312.0,254.22
2018,10,18,7,30,284.0,65.0,1.4,17.6,131.0,310.83,255.41
2018,10,18,7,45,224.0,93.0,1.6,18.3,152.5,296.36,243.63
2018,10,18,8,0,164.0,121.0,1.8,19.0,174.0,276.71,226.42
2018,10,18,8,15,397.5,110.5,1.8,19.95,265.5,490.2,397.34
2018,10,18,8,30,631.0,100.0,1.8,20.9,357.0,695.35,547.37
2018,10,18,8,45,743.0,86.0,1.8,21.9,420.5,786.72,606.83
2018,10,18,9,0,855.0,72.0,1.8,22.9,484.0,876.87,663.98
2018,10,18,9,15,871.5,74.5,1.85,23.8,523.0,909.75,681.71
2018,10,18,9,30,888.0,77.0,1.9,24.7,562.0,939.63,697.8
2018,10,18,9,45,900.5,78.5,1.9,25.55,595.0,961.17,707.83
2018,10,18,10,0,913.0,80.0,1.9,26.4,628.0,979.15,715.59
2018,10,18,10,15,921.0,81.0,1.85,26.9,653.5,988.47,718.21
2018,10,18,10,30,929.0,82.0,1.8,27.4,679.0,993.89,718.53
2018,10,18,10,45,934.5,82.5,1.75,27.95,696.5,992.36,714.48
